TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 03:40:04;49,009;0;-14,346;-148,417;89,1;5341;"OFF";"OFF";-1041,465;-148,413;-464,476;13;0;-18973,94;30,788;60,04;34293;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:08;48,996;0;-15,161;-148,433;89,1;5313;"OFF";"OFF";-1041,465;-148,429;-464,476;13;0;-18973,956;30,788;60,04;34297;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:14;49,001;0;-14,593;-148,458;89,1;5292;"OFF";"OFF";-1041,465;-148,454;-464,476;13;0;-18973,978;30,788;60,04;34303;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:18;48,999;0;-14,79;-148,474;89,1;5272;"OFF";"OFF";-1041,465;-148,47;-464,476;13;0;-18973,994;30,788;60,04;34307;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:24;49;0;-14,585;-148,498;89,1;5262;"OFF";"OFF";-1041,465;-148,494;-464,476;13;0;-18974,018;30,788;60,04;34313;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:28;49,004;0;-14,559;-148,514;89,1;5259;"OFF";"OFF";-1041,465;-148,51;-464,476;13;0;-18974,034;30,788;60,04;34317;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:34;49,003;0;-14,215;-148,539;89,1;5245;"OFF";"OFF";-1041,465;-148,535;-464,476;13;0;-18974,056;30,788;60,04;34323;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:38;48,999;0;-14,701;-148,555;89,1;5234;"OFF";"OFF";-1041,465;-148,551;-464,476;13;0;-18974,072;30,788;60,04;34327;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:44;49,018;0;-13,764;-148,578;89,1;5250;"OFF";"OFF";-1041,465;-148,574;-464,476;13;0;-18974,096;30,788;60,04;34333;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:48;49,042;0;-12,709;-148,592;89,1;5284;"OFF";"OFF";-1041,465;-148,589;-464,476;13;0;-18974,112;30,788;60,04;34337;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:54;49,061;0;-12,225;-148,613;89,1;5352;"OFF";"OFF";-1041,465;-148,61;-464,476;13;0;-18974,134;30,788;60,04;34343;4;0;0;0;0;0,001;0,004
2018-04-17 03:40:58;49,056;0;-13,043;-148,627;89,1;5386;"OFF";"OFF";-1041,465;-148,623;-464,476;13;0;-18974,15;30,788;60,04;34347;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:04;49,121;0;-9,985;-148,645;89,1;5502;"OFF";"OFF";-1041,465;-148,643;-464,476;13;0;-18974,172;30,788;60,04;34353;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:08;49,102;0;-11,485;-148,658;89,1;5562;"OFF";"OFF";-1041,465;-148,655;-464,476;13;0;-18974,186;30,788;60,04;34357;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:14;49,118;0;-11,169;-148,676;89,1;5678;"OFF";"OFF";-1041,465;-148,673;-464,476;13;0;-18974,206;30,788;60,04;34363;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:18;49,127;0;-11,01;-148,689;89,1;5737;"OFF";"OFF";-1041,465;-148,685;-464,476;13;0;-18974,22;30,788;60,04;34367;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:24;49,133;0;-11,071;-148,706;89,1;5842;"OFF";"OFF";-1041,465;-148,703;-464,476;13;0;-18974,24;30,788;60,04;34373;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:28;49,131;0;-11,655;-148,719;89,1;5898;"OFF";"OFF";-1041,465;-148,716;-464,476;13;0;-18974,256;30,788;60,04;34377;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:34;49,133;0;-11,58;-148,737;89,1;5984;"OFF";"OFF";-1041,465;-148,734;-464,476;13;0;-18974,278;30,788;60,04;34383;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:38;49,134;0;-11,704;-148,749;89,1;6036;"OFF";"OFF";-1041,465;-148,746;-464,476;13;0;-18974,292;30,788;60,04;34387;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:44;49,154;0;-10,686;-148,767;89,1;6127;"OFF";"OFF";-1041,465;-148,764;-464,476;13;0;-18974,308;30,788;60,04;34393;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:48;49,158;0;-10,699;-148,778;89,1;6197;"OFF";"OFF";-1041,465;-148,776;-464,476;13;0;-18974,318;30,788;60,04;34397;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:53;49,169;0;-10,456;-148,796;89,1;6282;"OFF";"OFF";-1041,465;-148,793;-464,476;13;0;-18974,336;30,788;60,04;34403;4;0;0;0;0;0,001;0,004
2018-04-17 03:41:58;49,17;0;-10,424;-148,808;89,1;6331;"OFF";"OFF";-1041,465;-148,805;-464,476;13;0;-18974,352;30,788;60,04;34407;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:04;49,179;0;-10,181;-148,825;89,1;6414;"OFF";"OFF";-1041,465;-148,822;-464,476;13;0;-18974,366;30,788;60,04;34413;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:08;49,157;0;-11,473;-148,837;89,1;6446;"OFF";"OFF";-1041,465;-148,834;-464,476;13;0;-18974,38;30,788;60,04;34417;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:14;49,15;0;-11,402;-148,856;89,1;6472;"OFF";"OFF";-1041,465;-148,853;-464,476;13;0;-18974,404;30,788;60,04;34423;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:18;49,17;0;-10,145;-148,868;89,1;6509;"OFF";"OFF";-1041,465;-148,865;-464,476;13;0;-18974,42;30,788;60,04;34427;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:24;49,176;0;-10,541;-148,886;89,1;6566;"OFF";"OFF";-1041,465;-148,883;-464,476;13;0;-18974,436;30,788;60,04;34433;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:28;49,174;0;-10,332;-148,898;89,1;6606;"OFF";"OFF";-1041,465;-148,895;-464,476;13;0;-18974,448;30,788;60,04;34437;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:34;49,169;0;-10,677;-148,915;89,1;6648;"OFF";"OFF";-1041,465;-148,912;-464,476;13;0;-18974,464;30,788;60,04;34443;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:38;49,177;0;-10,297;-148,927;89,1;6673;"OFF";"OFF";-1041,465;-148,925;-464,476;13;0;-18974,48;30,788;60,04;34447;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:44;49,157;0;-11,535;-148,945;89,1;6723;"OFF";"OFF";-1041,465;-148,942;-464,476;13;0;-18974,496;30,788;60,04;34453;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:48;49,177;0;-10,681;-148,957;89,1;6726;"OFF";"OFF";-1041,465;-148,954;-464,476;13;0;-18974,512;30,788;60,04;34457;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:54;49,162;0;-10,968;-148,975;89,1;6756;"OFF";"OFF";-1041,465;-148,973;-464,476;13;0;-18974,532;30,788;60,04;34463;4;0;0;0;0;0,001;0,004
2018-04-17 03:42:58;49,166;0;-10,919;-148,988;89,1;6772;"OFF";"OFF";-1041,465;-148,985;-464,476;13;0;-18974,544;30,788;60,04;34467;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:03;49,156;0;-11,392;-149,006;89,1;6798;"OFF";"OFF";-1041,465;-149,003;-464,476;13;0;-18974,564;30,788;60,04;34473;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:08;49,152;0;-11,606;-149,018;89,1;6798;"OFF";"OFF";-1041,465;-149,015;-464,476;13;0;-18974,58;30,788;60,04;34477;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:14;49,178;0;-9,954;-149,035;89,1;6856;"OFF";"OFF";-1041,465;-149,032;-464,476;13;0;-18974,598;30,788;60,04;34483;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:18;49,168;0;-11,029;-149,047;89,1;6864;"OFF";"OFF";-1041,465;-149,044;-464,476;13;0;-18974,612;30,788;60,04;34487;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:24;49,161;0;-10,915;-149,066;89,1;6864;"OFF";"OFF";-1041,465;-149,063;-464,476;13;0;-18974,634;30,788;60,04;34493;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:28;49,18;0;-10,025;-149,077;89,1;6899;"OFF";"OFF";-1041,465;-149,074;-464,476;13;0;-18974,644;30,788;60,04;34497;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:34;49,164;0;-11,214;-149,094;89,1;6937;"OFF";"OFF";-1041,465;-149,091;-464,476;13;0;-18974,66;30,788;60,04;34503;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:38;49,158;0;-11,249;-149,106;89,1;6950;"OFF";"OFF";-1041,465;-149,103;-464,476;13;0;-18974,674;30,788;60,04;34507;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:44;49,176;0;-10,409;-149,124;89,1;6961;"OFF";"OFF";-1041,465;-149,121;-464,476;13;0;-18974,694;30,788;60,04;34513;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:48;49,185;0;-9,747;-149,136;89,1;6987;"OFF";"OFF";-1041,465;-149,133;-464,476;13;0;-18974,706;30,788;60,04;34517;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:54;49,187;0;-9,866;-149,153;89,1;7031;"OFF";"OFF";-1041,465;-149,15;-464,476;13;0;-18974,72;30,788;60,04;34523;4;0;0;0;0;0,001;0,004
2018-04-17 03:43:58;49,163;0;-11,301;-149,164;89,1;7047;"OFF";"OFF";-1041,465;-149,161;-464,476;13;0;-18974,73;30,788;60,04;34527;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:04;49,179;0;-10,318;-149,182;89,1;7046;"OFF";"OFF";-1041,465;-149,18;-464,476;13;0;-18974,752;30,788;60,04;34533;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:08;49,189;0;-10,071;-149,195;89,1;7035;"OFF";"OFF";-1041,465;-149,192;-464,476;13;0;-18974,766;30,788;60,04;34537;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:14;49,189;0;-9,839;-149,212;89,1;7083;"OFF";"OFF";-1041,465;-149,209;-464,476;13;0;-18974,782;30,788;60,04;34543;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:18;49,156;0;-11,521;-149,223;89,1;7086;"OFF";"OFF";-1041,465;-149,22;-464,476;13;0;-18974,792;30,788;60,04;34547;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:24;49,19;0;-9,853;-149,241;89,1;7116;"OFF";"OFF";-1041,465;-149,238;-464,476;13;0;-18974,812;30,788;60,04;34553;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:28;49,18;0;-10,852;-149,253;89,1;7107;"OFF";"OFF";-1041,465;-149,25;-464,476;13;0;-18974,824;30,788;60,04;34557;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:34;49,195;0;-9,735;-149,27;89,1;7139;"OFF";"OFF";-1041,465;-149,267;-464,476;13;0;-18974,842;30,788;60,04;34563;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:38;49,19;0;-10,238;-149,281;89,1;7157;"OFF";"OFF";-1041,465;-149,278;-464,476;13;0;-18974,852;30,788;60,04;34567;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:44;49,186;0;-10,534;-149,298;89,1;7186;"OFF";"OFF";-1041,465;-149,295;-464,476;13;0;-18974,864;30,788;60,04;34573;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:48;49,172;0;-11,189;-149,31;89,1;7186;"OFF";"OFF";-1041,465;-149,307;-464,476;13;0;-18974,876;30,788;60,04;34577;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:54;49,181;0;-10,641;-149,328;89,1;7197;"OFF";"OFF";-1041,465;-149,325;-464,476;13;0;-18974,892;30,788;60,04;34583;4;0;0;0;0;0,001;0,004
2018-04-17 03:44:58;49,191;0;-10,136;-149,339;89,1;7196;"OFF";"OFF";-1041,465;-149,336;-464,476;13;0;-18974,906;30,788;60,04;34587;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:04;49,198;0;-9,553;-149,356;89,1;7255;"OFF";"OFF";-1041,465;-149,353;-464,476;13;0;-18974,922;30,788;60,04;34593;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:08;49,199;0;-9,975;-149,367;89,1;7288;"OFF";"OFF";-1041,465;-149,364;-464,476;13;0;-18974,93;30,788;60,04;34597;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:14;49,209;0;-9,5;-149,383;89,1;7331;"OFF";"OFF";-1041,465;-149,38;-464,476;13;0;-18974,944;30,788;60,04;34603;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:18;49,185;0;-10,993;-149,395;89,1;7314;"OFF";"OFF";-1041,465;-149,392;-464,476;13;0;-18974,954;30,788;60,04;34607;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:24;49,192;0;-10,145;-149,413;89,1;7303;"OFF";"OFF";-1041,465;-149,41;-464,476;13;0;-18974,972;30,788;60,04;34613;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:28;49,189;0;-10,483;-149,424;89,1;7291;"OFF";"OFF";-1041,465;-149,421;-464,476;13;0;-18974,982;30,788;60,04;34617;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:34;49,211;0;-9,035;-149,442;89,1;7293;"OFF";"OFF";-1041,465;-149,439;-464,476;13;0;-18975;30,788;60,04;34623;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:38;49,201;0;-9,349;-149,453;89,1;7334;"OFF";"OFF";-1041,465;-149,45;-464,476;13;0;-18975,008;30,788;60,04;34627;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:44;49,197;0;-9,995;-149,47;89,1;7349;"OFF";"OFF";-1041,465;-149,467;-464,476;13;0;-18975,024;30,788;60,04;34633;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:47;49,176;0;-11,233;-149,481;89,1;7350;"OFF";"OFF";-1041,465;-149,478;-464,476;13;0;-18975,032;30,788;60,04;34637;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:54;49,183;0;-10,227;-149,499;89,1;7310;"OFF";"OFF";-1041,465;-149,496;-464,476;13;0;-18975,054;30,788;60,04;34643;4;0;0;0;0;0,001;0,004
2018-04-17 03:45:58;49,175;0;-10,899;-149,512;89,1;7277;"OFF";"OFF";-1041,465;-149,509;-464,476;13;0;-18975,068;30,788;60,04;34647;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:04;49,189;0;-9,876;-149,528;89,1;7308;"OFF";"OFF";-1041,465;-149,526;-464,476;13;0;-18975,086;30,788;60,04;34653;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:07;49,189;0;-10,375;-149,539;89,1;7341;"OFF";"OFF";-1041,465;-149,536;-464,476;13;0;-18975,094;30,788;60,04;34657;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:14;49,19;0;-10,329;-149,557;89,1;7329;"OFF";"OFF";-1041,465;-149,554;-464,476;13;0;-18975,112;30,788;60,04;34663;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:18;49,185;0;-10,53;-149,568;89,1;7332;"OFF";"OFF";-1041,465;-149,565;-464,476;13;0;-18975,122;30,788;60,04;34667;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:24;49,181;0;-10,426;-149,586;89,1;7340;"OFF";"OFF";-1041,465;-149,583;-464,476;13;0;-18975,138;30,788;60,04;34673;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:28;49,169;0;-11,505;-149,597;89;7328;"OFF";"OFF";-1041,465;-149,594;-464,476;13;0;-18975,146;30,788;60,04;34677;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:34;49,197;0;-9,862;-149,614;89;7365;"OFF";"OFF";-1041,465;-149,611;-464,476;13;0;-18975,162;30,788;60,04;34683;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:38;49,207;0;-9,288;-149,625;89;7394;"OFF";"OFF";-1041,465;-149,622;-464,476;13;0;-18975,17;30,788;60,04;34687;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:44;49,181;0;-10,653;-149,642;89;7379;"OFF";"OFF";-1041,465;-149,64;-464,476;13;0;-18975,188;30,788;60,04;34693;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:48;49,2;0;-9,462;-149,654;89;7366;"OFF";"OFF";-1041,465;-149,651;-464,476;13;0;-18975,2;30,788;60,04;34697;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:54;49,205;0;-9,671;-149,671;89;7382;"OFF";"OFF";-1041,465;-149,668;-464,476;13;0;-18975,21;30,788;60,04;34703;4;0;0;0;0;0,001;0,004
2018-04-17 03:46:58;49,202;0;-9,778;-149,682;89;7422;"OFF";"OFF";-1041,465;-149,679;-464,476;13;0;-18975,218;30,788;60,04;34707;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:04;49,195;0;-10,424;-149,699;89;7417;"OFF";"OFF";-1041,465;-149,696;-464,476;13;0;-18975,232;30,788;60,04;34713;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:08;49,194;0;-10,072;-149,71;89;7422;"OFF";"OFF";-1041,465;-149,708;-464,476;13;0;-18975,242;30,788;60,04;34717;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:14;49,171;0;-11,331;-149,728;89;7405;"OFF";"OFF";-1041,465;-149,725;-464,476;13;0;-18975,256;30,788;60,04;34723;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:18;49,202;0;-9,708;-149,739;89;7429;"OFF";"OFF";-1041,465;-149,736;-464,476;13;0;-18975,266;30,788;60,04;34727;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:24;49,202;0;-10,145;-149,756;89;7429;"OFF";"OFF";-1041,465;-149,753;-464,476;13;0;-18975,28;30,788;60,04;34733;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:28;49,187;0;-9,995;-149,767;89;7430;"OFF";"OFF";-1041,465;-149,765;-464,476;13;0;-18975,292;30,788;60,04;34737;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:34;49,18;0;-10,681;-149,784;89;7453;"OFF";"OFF";-1041,465;-149,781;-464,476;13;0;-18975,304;30,788;60,04;34743;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:38;49,184;0;-10,672;-149,796;89;7431;"OFF";"OFF";-1041,465;-149,793;-464,476;13;0;-18975,316;30,788;60,04;34747;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:44;49,201;0;-9,945;-149,812;89;7457;"OFF";"OFF";-1041,465;-149,81;-464,476;13;0;-18975,332;30,788;60,04;34753;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:48;49,213;0;-9,31;-149,823;89;7470;"OFF";"OFF";-1041,465;-149,821;-464,476;13;0;-18975,342;30,788;60,04;34757;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:54;49,193;0;-10,257;-149,841;89;7467;"OFF";"OFF";-1041,465;-149,838;-464,476;13;0;-18975,356;30,788;60,04;34763;4;0;0;0;0;0,001;0,004
2018-04-17 03:47:58;49,199;0;-9,941;-149,852;89;7471;"OFF";"OFF";-1041,465;-149,849;-464,476;13;0;-18975,364;30,788;60,04;34767;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:04;49,203;0;-9,576;-149,869;89;7483;"OFF";"OFF";-1041,465;-149,866;-464,476;13;0;-18975,378;30,788;60,04;34773;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:08;49,189;0;-10,478;-149,88;89;7486;"OFF";"OFF";-1041,465;-149,877;-464,476;13;0;-18975,388;30,788;60,04;34777;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:14;49,169;0;-11,422;-149,897;89;7463;"OFF";"OFF";-1041,465;-149,894;-464,476;13;0;-18975,404;30,788;60,04;34783;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:18;49,183;0;-10,784;-149,909;89;7438;"OFF";"OFF";-1041,465;-149,906;-464,476;13;0;-18975,418;30,788;60,04;34787;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:24;49,194;0;-10,062;-149,927;89;7438;"OFF";"OFF";-1041,465;-149,924;-464,476;13;0;-18975,432;30,788;60,04;34793;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:28;49,191;0;-10,171;-149,938;89;7448;"OFF";"OFF";-1041,465;-149,935;-464,476;13;0;-18975,44;30,788;60,04;34797;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:34;49,194;0;-10,186;-149,955;89;7437;"OFF";"OFF";-1041,465;-149,952;-464,476;13;0;-18975,456;30,788;60,04;34803;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:38;49,18;0;-10,812;-149,967;89;7424;"OFF";"OFF";-1041,465;-149,964;-464,476;13;0;-18975,466;30,788;60,04;34807;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:44;49,191;0;-10,078;-149,984;89;7407;"OFF";"OFF";-1041,465;-149,981;-464,476;13;0;-18975,484;30,788;60,04;34813;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:48;49,193;0;-9,789;-149,996;89;7416;"OFF";"OFF";-1041,465;-149,993;-464,476;13;0;-18975,494;30,788;60,04;34817;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:54;49,199;0;-9,675;-150,012;89;7456;"OFF";"OFF";-1041,465;-150,009;-464,476;13;0;-18975,506;30,788;60,04;34823;4;0;0;0;0;0,001;0,004
2018-04-17 03:48:58;49,195;0;-10,187;-150,023;89;7457;"OFF";"OFF";-1041,465;-150,02;-464,476;13;0;-18975,514;30,788;60,04;34827;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:04;49,191;0;-10,14;-150,04;89;7492;"OFF";"OFF";-1041,465;-150,037;-464,476;13;0;-18975,526;30,788;60,04;34833;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:08;49,202;0;-9,88;-150,05;89;7514;"OFF";"OFF";-1041,465;-150,048;-464,476;13;0;-18975,534;30,788;60,04;34837;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:14;49,21;0;-9,628;-150,067;89;7516;"OFF";"OFF";-1041,465;-150,064;-464,476;13;0;-18975,544;30,788;60,04;34843;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:18;49,201;0;-10,286;-150,078;89;7537;"OFF";"OFF";-1041,465;-150,075;-464,476;13;0;-18975,552;30,788;60,04;34847;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:24;49,165;0;-11,742;-150,096;89;7514;"OFF";"OFF";-1041,465;-150,092;-464,476;13;0;-18975,568;30,788;60,04;34853;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:28;49,184;0;-10,144;-150,108;89;7482;"OFF";"OFF";-1041,465;-150,105;-464,476;13;0;-18975,584;30,788;60,04;34857;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:34;49,19;0;-9,922;-150,125;89;7484;"OFF";"OFF";-1041,465;-150,122;-464,476;13;0;-18975,602;30,788;60,04;34863;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:38;49,196;0;-9,964;-150,136;89;7461;"OFF";"OFF";-1041,465;-150,133;-464,476;13;0;-18975,614;30,788;60,04;34867;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:44;49,188;0;-9,93;-150,154;89;7436;"OFF";"OFF";-1041,465;-150,151;-464,476;13;0;-18975,634;30,788;60,04;34873;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:48;49,196;0;-9,884;-150,164;89;7492;"OFF";"OFF";-1041,465;-150,162;-464,476;13;0;-18975,642;30,788;60,04;34877;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:54;49,208;0;-9,346;-150,18;89;7545;"OFF";"OFF";-1041,465;-150,177;-464,476;13;0;-18975,654;30,788;60,04;34883;4;0;0;0;0;0,001;0,004
2018-04-17 03:49:58;49,214;0;-9,427;-150,19;89;7592;"OFF";"OFF";-1041,465;-150,188;-464,476;13;0;-18975,662;30,788;60,04;34887;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:04;49,206;0;-10,055;-150,206;89;7627;"OFF";"OFF";-1041,465;-150,204;-464,476;13;0;-18975,674;30,788;60,04;34893;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:08;49,185;0;-11,096;-150,218;89;7609;"OFF";"OFF";-1041,465;-150,215;-464,476;13;0;-18975,684;30,788;60,04;34897;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:14;49,181;0;-10,764;-150,235;89;7567;"OFF";"OFF";-1041,465;-150,233;-464,476;13;0;-18975,702;30,788;60,04;34903;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:18;49,184;0;-10,475;-150,247;89;7542;"OFF";"OFF";-1041,465;-150,244;-464,476;13;0;-18975,714;30,788;60,04;34907;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:24;49,175;0;-10,736;-150,265;89;7485;"OFF";"OFF";-1041,465;-150,262;-464,476;13;0;-18975,732;30,788;60,04;34913;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:28;49,143;0;-12,159;-150,278;89;7433;"OFF";"OFF";-1041,465;-150,275;-464,476;13;0;-18975,748;30,788;60,04;34917;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:34;49,157;0;-11,236;-150,297;89;7369;"OFF";"OFF";-1041,465;-150,293;-464,476;13;0;-18975,772;30,788;60,04;34923;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:38;49,134;0;-12,549;-150,309;89;7313;"OFF";"OFF";-1041,465;-150,306;-464,476;13;0;-18975,788;30,788;60,04;34927;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:44;49,146;0;-11,138;-150,329;89;7212;"OFF";"OFF";-1041,465;-150,326;-464,476;13;0;-18975,81;30,788;60,04;34933;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:48;49,128;0;-12,177;-150,342;89;7173;"OFF";"OFF";-1041,465;-150,338;-464,476;13;0;-18975,826;30,788;60,04;34937;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:54;49,128;0;-11,802;-150,361;89;7097;"OFF";"OFF";-1041,465;-150,358;-464,476;13;0;-18975,85;30,788;60,04;34943;4;0;0;0;0;0,001;0,004
2018-04-17 03:50:58;49,137;0;-11,115;-150,374;89;7057;"OFF";"OFF";-1041,465;-150,371;-464,476;13;0;-18975,866;30,788;60,04;34947;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:04;49,119;0;-12,351;-150,393;89;7024;"OFF";"OFF";-1041,465;-150,39;-464,476;13;0;-18975,888;30,788;60,04;34953;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:08;49,116;0;-12,322;-150,407;89;6960;"OFF";"OFF";-1041,465;-150,403;-464,476;13;0;-18975,904;30,788;60,04;34957;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:14;49,112;0;-11,875;-150,427;89;6874;"OFF";"OFF";-1041,465;-150,424;-464,476;13;0;-18975,928;30,788;60,04;34963;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:18;49,099;0;-12,654;-150,441;89;6827;"OFF";"OFF";-1041,465;-150,437;-464,476;13;0;-18975,944;30,788;60,04;34967;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:24;49,1;0;-12,482;-150,461;89;6763;"OFF";"OFF";-1041,465;-150,458;-464,476;13;0;-18975,966;30,788;60,04;34973;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:28;49,11;0;-11,775;-150,474;89;6728;"OFF";"OFF";-1041,465;-150,471;-464,476;13;0;-18975,982;30,788;60,04;34977;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:34;49,099;0;-12,432;-150,494;89;6696;"OFF";"OFF";-1041,465;-150,491;-464,476;13;0;-18976,006;30,788;60,04;34983;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:38;49,102;0;-12,138;-150,508;89;6665;"OFF";"OFF";-1041,465;-150,504;-464,476;13;0;-18976,022;30,788;60,04;34987;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:44;49,122;0;-11,216;-150,527;89;6651;"OFF";"OFF";-1041,465;-150,524;-464,476;13;0;-18976,044;30,788;60,04;34993;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:48;49,108;0;-11,94;-150,54;89;6637;"OFF";"OFF";-1041,465;-150,537;-464,476;13;0;-18976,06;30,788;60,04;34997;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:54;49,119;0;-11,212;-150,559;89;6641;"OFF";"OFF";-1041,465;-150,556;-464,476;13;0;-18976,082;30,788;60,04;35003;4;0;0;0;0;0,001;0,004
2018-04-17 03:51:58;49,12;0;-11,611;-150,571;89;6649;"OFF";"OFF";-1041,465;-150,568;-464,476;13;0;-18976,096;30,788;60,04;35007;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:04;49,114;0;-11,786;-150,591;89;6633;"OFF";"OFF";-1041,465;-150,588;-464,476;13;0;-18976,12;30,788;60,04;35013;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:08;49,105;0;-12,092;-150,604;89;6612;"OFF";"OFF";-1041,465;-150,601;-464,476;13;0;-18976,134;30,788;60,04;35017;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:14;49,12;0;-11,231;-150,624;89;6583;"OFF";"OFF";-1041,465;-150,621;-464,476;13;0;-18976,158;30,788;60,04;35023;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:18;49,122;0;-11,152;-150,637;89;6587;"OFF";"OFF";-1041,465;-150,633;-464,476;13;0;-18976,174;30,788;60,04;35027;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:24;49,123;0;-11,418;-150,656;89;6567;"OFF";"OFF";-1041,465;-150,653;-464,476;13;0;-18976,198;30,788;60,04;35033;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:28;49,106;0;-12,08;-150,67;89;6550;"OFF";"OFF";-1041,465;-150,666;-464,476;13;0;-18976,212;30,788;60,04;35037;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:34;49,123;0;-10,97;-150,689;89;6560;"OFF";"OFF";-1041,465;-150,686;-464,476;13;0;-18976,236;30,788;60,04;35043;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:38;49,122;0;-11,346;-150,701;89;6585;"OFF";"OFF";-1041,465;-150,698;-464,476;13;0;-18976,25;30,788;60,04;35047;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:44;49,105;0;-12,381;-150,72;89;6582;"OFF";"OFF";-1041,465;-150,717;-464,476;13;0;-18976,274;30,788;60,04;35053;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:48;49,106;0;-11,971;-150,733;89;6558;"OFF";"OFF";-1041,465;-150,73;-464,476;13;0;-18976,29;30,788;60,04;35057;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:54;49,121;0;-11,241;-150,753;89;6564;"OFF";"OFF";-1041,465;-150,749;-464,476;13;0;-18976,312;30,788;60,04;35063;4;0;0;0;0;0,001;0,004
2018-04-17 03:52:58;49,116;0;-11,651;-150,765;89;6577;"OFF";"OFF";-1041,465;-150,762;-464,476;13;0;-18976,328;30,788;60,04;35067;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:04;49,104;0;-12,02;-150,784;89;6581;"OFF";"OFF";-1041,465;-150,781;-464,476;13;0;-18976,352;30,788;60,04;35073;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:08;48,978;0;-18,44;-150,798;89;6548;"OFF";"OFF";-1041,465;-150,794;-464,476;13;0;-18976,368;30,788;60,04;35077;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:14;49,105;0;-8,948;-150,828;89;6186;"OFF";"OFF";-1041,465;-150,826;-464,476;13;0;-18976,398;30,788;60,04;35083;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:18;49,072;0;-11,999;-150,838;89;6297;"OFF";"OFF";-1041,465;-150,835;-464,476;13;0;-18976,406;30,788;60,04;35087;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:24;49,077;0;-11,859;-150,861;89;6224;"OFF";"OFF";-1041,465;-150,857;-464,476;13;0;-18976,428;30,788;60,04;35093;4;0;0;0;0;0,001;0,004
2018-04-17 03:53:28;49,069;0;-12,896;-150,874;89;6220;"OFF";"OFF";-1041,465;-150,87;-464,476;13;0;-18976,444;30,788;60,04;35097;4;0;0;0;0;0,001;0,004
TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-22 17:55:51;54,565;0;10,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:56:21;54,557;0;9,494;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:56:51;54,552;0;9,683;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:57:21;54,558;0;9,566;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:57:51;54,526;0;8,265;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:58:21;54,562;0;9,876;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:58:51;54,553;0;10,211;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:59:20;54,554;0;9,873;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 17:59:51;54,564;0;10,105;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:00:21;54,569;0;10,253;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:00:51;54,57;0;10,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:01:20;54,546;0;9,982;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:01:51;54,563;0;10,096;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:02:20;54,56;0;9,853;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:02:51;54,545;0;9,678;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:03:21;54,553;0;9,656;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:03:51;54,558;0;10,085;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:04:20;54,549;0;9,721;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:04:50;54,56;0;9,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:05:21;54,555;0;9,839;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:05:51;54,531;0;9,488;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:06:20;54,553;0;9,984;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:06:51;54,568;0;10,06;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:07:21;54,559;0;9,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:07:51;54,556;0;9,988;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:08:21;54,576;0;10,773;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:08:51;54,559;0;10,135;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:09:21;54,55;0;9,426;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:09:51;54,565;0;9,952;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:10:21;54,558;0;10,298;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:10:51;54,576;0;10,809;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:11:21;54,526;0;9,369;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:11:51;54,545;0;9,379;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:12:21;54,552;0;9,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:12:51;54,543;0;9,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:13:21;54,562;0;10,446;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:13:51;54,57;0;10,599;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:14:21;54,541;0;9,514;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:14:50;54,546;0;9,702;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:15:21;54,525;0;9,157;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:15:51;54,532;0;8,779;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:16:21;54,548;0;9,483;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:16:51;54,518;0;8,817;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:17:21;54,547;0;9,913;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:17:51;54,547;0;9,654;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:18:20;54,553;0;10,701;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:18:51;54,555;0;10,043;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:19:21;54,541;0;9,638;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:19:50;54,578;0;11,139;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:20:21;54,552;0;10,05;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:20:51;54,55;0;9,258;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:21:21;54,551;0;9,447;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:21:50;54,558;0;9,848;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:22:21;54,546;0;9,122;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:22:51;54,539;0;9,472;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:23:21;54,562;0;9,893;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:23:51;54,547;0;9,198;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:24:21;54,559;0;10,352;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:24:51;54,557;0;10,043;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:25:21;54,547;0;9,948;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:25:51;54,537;0;9,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:26:21;54,542;0;9,855;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:26:50;54,547;0;9,05;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:27:21;54,542;0;8,937;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:27:51;54,551;0;9,276;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:28:21;54,565;0;10,097;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:28:51;54,517;0;8,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:29:21;54,565;0;10,199;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:29:51;54,544;0;9,42;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:30:21;54,561;0;10,33;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:30:51;54,565;0;9,726;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:31:20;54,568;0;10,322;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:31:50;54,569;0;10,416;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:32:21;54,572;0;10,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:32:51;54,567;0;10,275;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:33:20;54,547;0;9,651;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:33:51;54,548;0;9,471;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:34:20;54,549;0;9,921;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:34:50;54,556;0;9,748;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:35:21;54,53;0;8,693;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:35:51;54,553;0;9,912;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:36:21;54,557;0;10,116;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:36:51;54,536;0;9,353;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:37:20;54,54;0;9,757;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:37:51;54,555;0;10,246;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:38:21;54,531;0;9,397;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:38:51;54,56;0;10,072;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:39:20;55,259;0;23,367;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:39:50;54,499;0;4,063;-0,001;100;- - -;"OFF";"OFF";-1041,465;-0,004;-464,476;13;0;-19750,684;30,788;60,04;8;4;0;0;0;0;0,001;0,004
2018-04-22 18:40:20;54,558;0;10,09;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:40:51;54,524;0;9,236;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:41:21;54,538;0;9,481;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:41:51;54,54;0;9,459;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:42:21;54,566;0;9,739;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:42:51;54,565;0;9,586;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:43:21;54,539;0;9,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:43:51;54,554;0;9,604;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:44:21;54,559;0;10,083;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:44:51;54,548;0;9,404;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:45:21;54,559;0;10,034;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:45:51;54,547;0;9,514;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:46:21;54,527;0;9,051;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:46:51;54,538;0;9,239;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:47:21;54,543;0;9,66;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:47:51;54,542;0;9,761;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:48:21;54,572;0;10,335;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:48:50;54,554;0;9,951;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:49:21;54,554;0;10,074;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:49:50;54,546;0;9,492;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:50:21;54,539;0;9,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:50:51;54,538;0;9,421;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:51:21;54,529;0;8,886;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:51:51;54,553;0;10,039;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:52:21;54,523;0;8,925;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:52:50;54,532;0;9,262;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:53:20;54,554;0;9,652;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:53:51;54,55;0;10,272;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:54:21;54,539;0;9,878;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:54:51;54,548;0;10,029;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:55:21;54,54;0;9,282;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:55:51;54,528;0;9,2;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:56:21;54,539;0;9,52;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:56:51;54,546;0;9,631;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:57:20;54,542;0;9,361;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:57:51;54,541;0;9,584;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:58:21;54,539;0;9,182;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:58:51;54,548;0;9,482;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:59:21;54,547;0;9,403;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 18:59:51;54,56;0;9,734;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:00:21;54,541;0;9,332;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:00:51;54,565;0;10,132;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:01:21;54,54;0;9,378;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:01:50;54,513;0;8,722;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:02:20;54,448;0;7,951;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:02:51;54,441;0;8,374;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:03:21;54,489;0;12,587;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:03:51;54,522;0;13,521;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:04:21;54,538;0;13,452;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,684;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:04:51;54,267;0;6,4;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:05:21;54,399;0;10,172;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:05:50;54,463;0;9,257;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:06:20;54,493;0;9,179;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:06:51;54,487;0;8,331;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:07:21;54,34;0;6,561;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:07:51;54,234;0;5,724;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:08:21;54,16;0;5,405;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:08:51;54,1;0;5,914;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:09:21;54,044;0;4,91;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:09:51;54,027;0;5,609;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:10:20;54,052;0;6,267;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:10:51;54,117;0;7,183;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:11:21;54,118;0;6,841;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:11:51;53,99;0;4,672;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:12:21;53,872;0;3,68;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:12:51;53,779;0;3,913;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:13:21;53,678;0;2,152;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:13:51;53,622;0;2,74;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:14:21;53,591;0;2,776;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:14:51;53,65;0;5,092;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:15:21;53,637;0;2,977;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:15:51;53,707;0;5,935;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:16:21;53,672;0;4,2;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:16:51;53,687;0;4,933;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:17:20;53,68;0;4,614;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:17:51;53,689;0;5,229;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:18:21;53,739;0;6,133;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:18:51;53,802;0;6,689;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:19:21;53,849;0;6,498;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:19:50;53,881;0;6,56;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:20:21;53,851;0;5,433;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:20:51;53,84;0;5,226;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:21:21;53,788;0;3,425;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
