TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-22 19:21:51;53,809;0;5,356;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,688;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:22:21;53,662;0;1,864;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,692;30,788;60,04;0;4;0;0;0;0;0,001;0,004
2018-04-22 19:22:50;53,468;0;0,443;0;100;- - -;"OFF";"OFF";-1041,465;0;-464,476;13;0;-19750,692;30,788;60,04;1;4;0;0;0;0;0,001;0,004
2018-04-22 19:23:20;53,328;0;-1,016;-0,002;100;14400;"OFF";"OFF";-1041,465;-0,002;-464,476;13;0;-19750,692;30,788;60,04;18;4;0;0;0;0;0,001;0,004
2018-04-22 19:23:50;53,246;0;-0,287;-0,009;100;14400;"OFF";"OFF";-1041,465;-0,009;-464,476;13;0;-19750,692;30,788;60,04;48;4;0;0;0;0;0,001;0,004
2018-04-22 19:24:20;53,162;0;-1,391;-0,018;100;14400;"OFF";"OFF";-1041,465;-0,018;-464,476;13;0;-19750,692;30,788;60,04;78;4;0;0;0;0;0,001;0,004
2018-04-22 19:24:50;53,111;0;-1,241;-0,029;100;14400;"OFF";"OFF";-1041,465;-0,029;-464,476;13;0;-19750,692;30,788;60,04;108;4;0;0;0;0;0,001;0,004
2018-04-22 19:25:20;53,057;0;-1,48;-0,041;100;14400;"OFF";"OFF";-1041,465;-0,041;-464,476;13;0;-19750,692;30,788;60,04;138;4;0;0;0;0;0,001;0,004
2018-04-22 19:25:50;53,078;0;0,448;-0,049;100;- - -;"OFF";"OFF";-1041,465;-0,05;-464,476;13;0;-19750,692;30,788;60,04;168;4;0;0;0;0;0,001;0,004
2018-04-22 19:26:21;52,94;0;-5,856;-0,053;100;14400;"OFF";"OFF";-1041,465;-0,051;-464,476;13;0;-19750,696;30,788;60,04;199;4;0;0;0;0;0,001;0,004
2018-04-22 19:26:50;52,985;0;-1,27;-0,06;100;14400;"OFF";"OFF";-1041,465;-0,06;-464,476;13;0;-19750,7;30,788;60,04;228;4;0;0;0;0;0,001;0,004
2018-04-22 19:27:20;52,808;0;-4,676;-0,091;100;14400;"OFF";"OFF";-1041,465;-0,09;-464,476;13;0;-19750,736;30,788;60,04;258;4;0;0;0;0;0,001;0,004
2018-04-22 19:27:50;52,7;0;-6,093;-0,133;100;14400;"OFF";"OFF";-1041,465;-0,131;-464,476;13;0;-19750,794;30,788;60,04;288;4;0;0;0;0;0,001;0,004
2018-04-22 19:28:20;52,636;0;-6,154;-0,178;100;14400;"OFF";"OFF";-1041,465;-0,176;-464,476;13;0;-19750,854;30,788;60,04;318;4;0;0;0;0;0,001;0,004
2018-04-22 19:28:50;52,595;0;-5,6;-0,226;100;14400;"OFF";"OFF";-1041,465;-0,224;-464,476;13;0;-19750,912;30,788;60,04;348;4;0;0;0;0;0,001;0,004
2018-04-22 19:29:20;52,58;0;-5,319;-0,264;100;14400;"OFF";"OFF";-1041,465;-0,262;-464,476;13;0;-19750,968;30,788;60,04;378;4;0;0;0;0;0,001;0,004
2018-04-22 19:29:50;52,573;0;-4,263;-0,3;100;14400;"OFF";"OFF";-1041,465;-0,299;-464,476;13;0;-19751,026;30,788;60,04;408;4;0;0;0;0;0,001;0,004
2018-04-22 19:30:20;52,523;0;-4,556;-0,339;100;14400;"OFF";"OFF";-1041,465;-0,337;-464,476;13;0;-19751,084;30,788;60,04;438;4;0;0;0;0;0,001;0,004
2018-04-22 19:30:50;52,478;0;-4,857;-0,379;100;14400;"OFF";"OFF";-1041,465;-0,377;-464,476;13;0;-19751,142;30,788;60,04;468;4;0;0;0;0;0,001;0,004
2018-04-22 19:31:20;52,435;0;-4,814;-0,42;100;14400;"OFF";"OFF";-1041,465;-0,419;-464,476;13;0;-19751,202;30,788;60,04;498;4;0;0;0;0;0,001;0,004
2018-04-22 19:31:50;52,393;0;-5,009;-0,465;100;14400;"OFF";"OFF";-1041,465;-0,463;-464,476;13;0;-19751,26;30,788;60,04;528;4;0;0;0;0;0,001;0,004
2018-04-22 19:32:20;52,304;0;-6,676;-0,512;100;14400;"OFF";"OFF";-1041,465;-0,51;-464,476;13;0;-19751,318;30,788;60,04;558;4;0;0;0;0;0,001;0,004
2018-04-22 19:32:50;52,265;0;-6,06;-0,562;100;14400;"OFF";"OFF";-1041,465;-0,56;-464,476;13;0;-19751,376;30,788;60,04;588;4;0;0;0;0;0,001;0,004
2018-04-22 19:33:20;52,209;0;-6,53;-0,613;100;14400;"OFF";"OFF";-1041,465;-0,611;-464,476;13;0;-19751,436;30,788;60,04;618;4;0;0;0;0;0,001;0,004
2018-04-22 19:33:50;52,001;0;-11,248;-0,69;100;12176;"OFF";"OFF";-1041,465;-0,686;-464,476;13;0;-19751,512;30,788;60,04;648;4;0;0;0;0;0,001;0,004
2018-04-22 19:34:20;51,911;0;-10,574;-0,783;99,9;9850;"OFF";"OFF";-1041,465;-0,78;-464,476;13;0;-19751,622;30,788;60,04;678;4;0;0;0;0;0,001;0,004
2018-04-22 19:34:50;51,834;0;-10,897;-0,876;99,9;8860;"OFF";"OFF";-1041,465;-0,872;-464,476;13;0;-19751,726;30,788;60,04;708;4;0;0;0;0;0,001;0,004
2018-04-22 19:35:20;51,764;0;-11,367;-0,967;99,9;8399;"OFF";"OFF";-1041,465;-0,963;-464,476;13;0;-19751,828;30,788;60,04;738;4;0;0;0;0;0,001;0,004
2018-04-22 19:35:50;51,707;0;-11,063;-1,061;99,9;8021;"OFF";"OFF";-1041,465;-1,058;-464,476;13;0;-19751,944;30,788;60,04;768;4;0;0;0;0;0,001;0,004
2018-04-22 19:36:20;51,643;0;-11,298;-1,159;99,9;7691;"OFF";"OFF";-1041,465;-1,156;-464,476;13;0;-19752,06;30,788;60,04;798;4;0;0;0;0;0,001;0,004
2018-04-22 19:36:50;51,65;0;-9,242;-1,25;99,9;7793;"OFF";"OFF";-1041,465;-1,247;-464,476;13;0;-19752,156;30,788;60,04;828;4;0;0;0;0;0,001;0,004
2018-04-22 19:37:20;51,611;0;-10,529;-1,328;99,9;8256;"OFF";"OFF";-1041,465;-1,325;-464,476;13;0;-19752,216;30,788;60,04;858;4;0;0;0;0;0,001;0,004
2018-04-22 19:37:50;51,553;0;-10,97;-1,417;99,9;8141;"OFF";"OFF";-1041,465;-1,414;-464,476;13;0;-19752,316;30,788;60,04;888;4;0;0;0;0;0,001;0,004
2018-04-22 19:38:20;51,509;0;-11,111;-1,509;99,9;7971;"OFF";"OFF";-1041,465;-1,506;-464,476;13;0;-19752,42;30,788;60,04;918;4;0;0;0;0;0,001;0,004
2018-04-22 19:38:50;51,477;0;-11,126;-1,599;99,9;7952;"OFF";"OFF";-1041,465;-1,596;-464,476;13;0;-19752,52;30,788;60,04;948;4;0;0;0;0;0,001;0,004
2018-04-22 19:39:20;51,473;0;-10,306;-1,682;99,9;8196;"OFF";"OFF";-1041,465;-1,68;-464,476;13;0;-19752,594;30,788;60,04;978;4;0;0;0;0;0,001;0,004
2018-04-22 19:39:50;51,482;0;-9,725;-1,761;99,9;8559;"OFF";"OFF";-1041,465;-1,758;-464,476;13;0;-19752,656;30,788;60,04;1008;4;0;0;0;0;0,001;0,004
2018-04-22 19:40:20;51,48;0;-9,214;-1,836;99,9;8945;"OFF";"OFF";-1041,465;-1,834;-464,476;13;0;-19752,714;30,788;60,04;1038;4;0;0;0;0;0,001;0,004
2018-04-22 19:40:50;51,457;0;-9,153;-1,911;99,9;9176;"OFF";"OFF";-1041,465;-1,909;-464,476;13;0;-19752,774;30,788;60,04;1068;4;0;0;0;0;0,001;0,004
2018-04-22 19:41:20;51,429;0;-9,625;-1,986;99,9;9314;"OFF";"OFF";-1041,465;-1,984;-464,476;13;0;-19752,832;30,788;60,04;1098;4;0;0;0;0;0,001;0,004
2018-04-22 19:41:50;51,406;0;-9,661;-2,065;99,9;9244;"OFF";"OFF";-1041,465;-2,063;-464,476;13;0;-19752,892;30,788;60,04;1128;4;0;0;0;0;0,001;0,004
2018-04-22 19:42:20;51,402;0;-8,442;-2,143;99,9;9231;"OFF";"OFF";-1041,465;-2,141;-464,476;13;0;-19752,952;30,788;60,04;1158;4;0;0;0;0;0,001;0,004
2018-04-22 19:42:50;51,385;0;-8,494;-2,222;99,8;9186;"OFF";"OFF";-1041,465;-2,22;-464,476;13;0;-19753,01;30,788;60,04;1188;4;0;0;0;0;0,001;0,004
2018-04-22 19:43:20;51,354;0;-9,181;-2,302;99,8;9110;"OFF";"OFF";-1041,465;-2,299;-464,476;13;0;-19753,072;30,788;60,04;1218;4;0;0;0;0;0,001;0,004
2018-04-22 19:43:50;51,32;0;-9,866;-2,382;99,8;9055;"OFF";"OFF";-1041,465;-2,379;-464,476;13;0;-19753,132;30,788;60,04;1248;4;0;0;0;0;0,001;0,004
2018-04-22 19:44:20;51,352;0;-7,988;-2,458;99,8;9254;"OFF";"OFF";-1041,465;-2,455;-464,476;13;0;-19753,194;30,788;60,04;1278;4;0;0;0;0;0,001;0,004
2018-04-22 19:44:50;51,189;0;-12,587;-2,555;99,8;8315;"OFF";"OFF";-1041,465;-2,552;-464,476;13;0;-19753,298;30,788;60,04;1308;4;0;0;0;0;0,001;0,004
2018-04-22 19:45:20;51,149;0;-12,303;-2,661;99,8;7575;"OFF";"OFF";-1041,465;-2,658;-464,476;13;0;-19753,416;30,788;60,04;1338;4;0;0;0;0;0,001;0,004
2018-04-22 19:45:50;51,098;0;-13,314;-2,768;99,8;7137;"OFF";"OFF";-1041,465;-2,764;-464,476;13;0;-19753,534;30,788;60,04;1368;4;0;0;0;0;0,001;0,004
2018-04-22 19:46:20;51,067;0;-13,822;-2,877;99,8;6828;"OFF";"OFF";-1041,465;-2,873;-464,476;13;0;-19753,65;30,788;60,04;1398;4;0;0;0;0;0,001;0,004
2018-04-22 19:46:50;51,036;0;-13,716;-2,99;99,8;6556;"OFF";"OFF";-1041,465;-2,986;-464,476;13;0;-19753,768;30,788;60,04;1428;4;0;0;0;0;0,001;0,004
2018-04-22 19:47:20;51,022;0;-13,737;-3,102;99,8;6444;"OFF";"OFF";-1041,465;-3,098;-464,476;13;0;-19753,884;30,788;60,04;1458;4;0;0;0;0;0,001;0,004
2018-04-22 19:47:50;50,999;0;-13,434;-3,22;99,8;6213;"OFF";"OFF";-1041,465;-3,217;-464,476;13;0;-19754,002;30,788;60,04;1488;4;0;0;0;0;0,001;0,004
2018-04-22 19:48:20;50,99;0;-13,243;-3,333;99,8;6208;"OFF";"OFF";-1041,465;-3,33;-464,476;13;0;-19754,12;30,788;60,04;1518;4;0;0;0;0;0,001;0,004
2018-04-22 19:48:50;50,979;0;-13,262;-3,443;99,8;6257;"OFF";"OFF";-1041,465;-3,44;-464,476;13;0;-19754,236;30,788;60,04;1548;4;0;0;0;0;0,001;0,004
2018-04-22 19:49:20;50,914;0;-14,879;-3,562;99,8;6089;"OFF";"OFF";-1041,465;-3,558;-464,476;13;0;-19754,354;30,788;60,04;1578;4;0;0;0;0;0,001;0,004
2018-04-22 19:49:50;50,948;0;-12,291;-3,683;99,7;5981;"OFF";"OFF";-1041,465;-3,679;-464,476;13;0;-19754,47;30,788;60,04;1608;4;0;0;0;0;0,001;0,004
2018-04-22 19:50:20;50,949;0;-12,768;-3,792;99,7;6145;"OFF";"OFF";-1041,465;-3,788;-464,476;13;0;-19754,588;30,788;60,04;1638;4;0;0;0;0;0,001;0,004
2018-04-22 19:50:50;50,965;0;-11,832;-3,9;99,7;6274;"OFF";"OFF";-1041,465;-3,897;-464,476;13;0;-19754,706;30,788;60,04;1668;4;0;0;0;0;0,001;0,004
2018-04-22 19:51:20;50,944;0;-12,605;-4,003;99,7;6489;"OFF";"OFF";-1041,465;-3,999;-464,476;13;0;-19754,822;30,788;60,04;1698;4;0;0;0;0;0,001;0,004
2018-04-22 19:51:50;50,937;0;-12,216;-4,108;99,7;6551;"OFF";"OFF";-1041,465;-4,105;-464,476;13;0;-19754,94;30,788;60,04;1728;4;0;0;0;0;0,001;0,004
2018-04-22 19:52:20;50,903;0;-13,2;-4,215;99,7;6575;"OFF";"OFF";-1041,465;-4,211;-464,476;13;0;-19755,056;30,788;60,04;1758;4;0;0;0;0;0,001;0,004
2018-04-22 19:52:50;50,876;0;-13,959;-4,322;99,7;6557;"OFF";"OFF";-1041,465;-4,318;-464,476;13;0;-19755,174;30,788;60,04;1788;4;0;0;0;0;0,001;0,004
2018-04-22 19:53:20;50,889;0;-12,206;-4,43;99,7;6546;"OFF";"OFF";-1041,465;-4,426;-464,476;13;0;-19755,292;30,788;60,04;1818;4;0;0;0;0;0,001;0,004
2018-04-22 19:53:50;50,883;0;-12,18;-4,537;99,7;6536;"OFF";"OFF";-1041,465;-4,534;-464,476;13;0;-19755,408;30,788;60,04;1848;4;0;0;0;0;0,001;0,004
2018-04-22 19:54:20;50,845;0;-13,247;-4,645;99,7;6531;"OFF";"OFF";-1041,465;-4,641;-464,476;13;0;-19755,526;30,788;60,04;1878;4;0;0;0;0;0,001;0,004
2018-04-22 19:54:50;50,858;0;-11,538;-4,757;99,7;6404;"OFF";"OFF";-1041,465;-4,754;-464,476;13;0;-19755,642;30,788;60,04;1908;4;0;0;0;0;0,001;0,004
2018-04-22 19:55:20;50,739;0;-16,59;-4,873;99,7;6224;"OFF";"OFF";-1041,465;-4,869;-464,476;13;0;-19755,76;30,788;60,04;1938;4;0;0;0;0;0,001;0,004
2018-04-22 19:55:50;50,66;0;-17,233;-5,014;99,6;5614;"OFF";"OFF";-1041,465;-5,009;-464,476;13;0;-19755,882;30,788;60,04;1968;4;0;0;0;0;0,001;0,004
2018-04-22 19:56:20;50,627;0;-17,834;-5,16;99,6;5226;"OFF";"OFF";-1041,465;-5,155;-464,476;13;0;-19756,022;30,788;60,04;1998;4;0;0;0;0;0,001;0,004
2018-04-22 19:56:50;50,591;0;-17,923;-5,31;99,6;4938;"OFF";"OFF";-1041,465;-5,305;-464,476;13;0;-19756,192;30,788;60,04;2028;4;0;0;0;0;0,001;0,004
2018-04-22 19:57:20;50,592;0;-17,592;-5,459;99,6;4803;"OFF";"OFF";-1041,465;-5,454;-464,476;13;0;-19756,352;30,788;60,04;2058;4;0;0;0;0;0,001;0,004
2018-04-22 19:57:50;50,554;0;-18,653;-5,609;99,6;4708;"OFF";"OFF";-1041,465;-5,604;-464,476;13;0;-19756,514;30,788;60,04;2088;4;0;0;0;0;0,001;0,004
2018-04-22 19:58:20;50,546;0;-18,007;-5,762;99,6;4612;"OFF";"OFF";-1041,465;-5,757;-464,476;13;0;-19756,686;30,788;60,04;2118;4;0;0;0;0;0,001;0,004
2018-04-22 19:58:50;50,667;0;-13,924;-5,896;99,6;4842;"OFF";"OFF";-1041,465;-5,892;-464,476;13;0;-19756,82;30,788;60,04;2148;4;0;0;0;0;0,001;0,004
2018-04-22 19:59:20;50,703;0;-13,283;-6,01;99,6;5269;"OFF";"OFF";-1041,465;-6,006;-464,476;13;0;-19756,938;30,788;60,04;2178;4;0;0;0;0;0,001;0,004
2018-04-22 19:59:50;50,696;0;-13,618;-6,125;99,6;5550;"OFF";"OFF";-1041,465;-6,122;-464,476;13;0;-19757,054;30,788;60,04;2208;4;0;0;0;0;0,001;0,004
2018-04-22 20:00:20;50,709;0;-12,918;-6,235;99,6;5855;"OFF";"OFF";-1041,465;-6,232;-464,476;13;0;-19757,172;30,788;60,04;2238;4;0;0;0;0;0,001;0,004
2018-04-22 20:00:50;50,71;0;-12,639;-6,348;99,6;5996;"OFF";"OFF";-1041,465;-6,344;-464,476;13;0;-19757,29;30,788;60,04;2268;4;0;0;0;0;0,001;0,004
2018-04-22 20:01:20;50,689;0;-13,354;-6,459;99,5;6095;"OFF";"OFF";-1041,465;-6,455;-464,476;13;0;-19757,406;30,788;60,04;2298;4;0;0;0;0;0,001;0,004
2018-04-22 20:01:50;50,692;0;-12,818;-6,572;99,5;6145;"OFF";"OFF";-1041,465;-6,568;-464,476;13;0;-19757,524;30,788;60,04;2328;4;0;0;0;0;0,001;0,004
2018-04-22 20:02:20;50,701;0;-12,593;-6,678;99,5;6315;"OFF";"OFF";-1041,465;-6,674;-464,476;13;0;-19757,64;30,788;60,04;2358;4;0;0;0;0;0,001;0,004
2018-04-22 20:02:50;50,68;0;-13,587;-6,783;99,5;6446;"OFF";"OFF";-1041,465;-6,78;-464,476;13;0;-19757,758;30,788;60,04;2388;4;0;0;0;0;0,001;0,004
2018-04-22 20:03:20;50,64;0;-14,695;-6,892;99,5;6428;"OFF";"OFF";-1041,465;-6,888;-464,476;13;0;-19757,876;30,788;60,04;2418;4;0;0;0;0;0,001;0,004
2018-04-22 20:03:50;50,624;0;-14,433;-7,005;99,5;6320;"OFF";"OFF";-1041,465;-7,001;-464,476;13;0;-19757,992;30,788;60,04;2448;4;0;0;0;0;0,001;0,004
2018-04-22 20:04:20;50,615;0;-14,173;-7,12;99,5;6231;"OFF";"OFF";-1041,465;-7,116;-464,476;13;0;-19758,11;30,788;60,04;2478;4;0;0;0;0;0,001;0,004
2018-04-22 20:04:50;50,595;0;-14,061;-7,236;99,5;6128;"OFF";"OFF";-1041,465;-7,232;-464,476;13;0;-19758,226;30,788;60,04;2508;4;0;0;0;0;0,001;0,004
2018-04-22 20:05:20;50,593;0;-13,804;-7,354;99,5;6025;"OFF";"OFF";-1041,465;-7,35;-464,476;13;0;-19758,344;30,788;60,04;2538;4;0;0;0;0;0,001;0,004
2018-04-22 20:05:50;50,582;0;-13,802;-7,474;99,5;5938;"OFF";"OFF";-1041,465;-7,47;-464,476;13;0;-19758,46;30,788;60,04;2568;4;0;0;0;0;0,001;0,004
2018-04-22 20:06:20;50,563;0;-13,613;-7,595;99,5;5843;"OFF";"OFF";-1041,465;-7,591;-464,476;13;0;-19758,578;30,788;60,04;2598;4;0;0;0;0;0,001;0,004
2018-04-22 20:06:50;50,439;0;-17,45;-7,733;99,5;5452;"OFF";"OFF";-1041,465;-7,728;-464,476;13;0;-19758,708;30,788;60,04;2628;4;0;0;0;0;0,001;0,004
2018-04-22 20:07:20;50,377;0;-18,672;-7,884;99,4;5041;"OFF";"OFF";-1041,465;-7,879;-464,476;13;0;-19758,874;30,788;60,04;2658;4;0;0;0;0;0,001;0,004
2018-04-22 20:07:50;50,317;0;-20,317;-8,043;99,4;4710;"OFF";"OFF";-1041,465;-8,037;-464,476;13;0;-19759,046;30,788;60,04;2688;4;0;0;0;0;0,001;0,004
2018-04-22 20:08:20;50,261;0;-21,188;-8,216;99,4;4352;"OFF";"OFF";-1041,465;-8,21;-464,476;13;0;-19759,222;30,788;60,04;2718;4;0;0;0;0;0,001;0,004
2018-04-22 20:08:50;50,2;0;-22,485;-8,397;99,4;4089;"OFF";"OFF";-1041,465;-8,39;-464,476;13;0;-19759,398;30,788;60,04;2748;4;0;0;0;0;0,001;0,004
2018-04-22 20:09:20;50,208;0;-21,95;-8,577;99,4;3947;"OFF";"OFF";-1041,465;-8,571;-464,476;13;0;-19759,574;30,788;60,04;2778;4;0;0;0;0;0,001;0,004
2018-04-22 20:09:50;50,275;0;-19,305;-8,747;99,4;3973;"OFF";"OFF";-1041,465;-8,742;-464,476;13;0;-19759,75;30,788;60,04;2808;4;0;0;0;0;0,001;0,004
2018-04-22 20:10:20;50,308;0;-18,364;-8,9;99,4;4153;"OFF";"OFF";-1041,465;-8,895;-464,476;13;0;-19759,926;30,788;60,04;2838;4;0;0;0;0;0,001;0,004
2018-04-22 20:10:50;50,318;0;-17,715;-9,055;99,4;4250;"OFF";"OFF";-1041,465;-9,05;-464,476;13;0;-19760,102;30,788;60,04;2868;4;0;0;0;0;0,001;0,004
2018-04-22 20:11:20;50,322;0;-17,721;-9,201;99,3;4408;"OFF";"OFF";-1041,465;-9,196;-464,476;13;0;-19760,246;30,788;60,04;2898;4;0;0;0;0;0,001;0,004
2018-04-22 20:11:50;50,33;0;-17,559;-9,343;99,3;4564;"OFF";"OFF";-1041,465;-9,338;-464,476;13;0;-19760,368;30,788;60,04;2928;4;0;0;0;0;0,001;0,004
2018-04-22 20:12:20;50,346;0;-16,49;-9,484;99,3;4674;"OFF";"OFF";-1041,465;-9,479;-464,476;13;0;-19760,49;30,788;60,04;2958;4;0;0;0;0;0,001;0,004
2018-04-22 20:12:50;50,334;0;-17,195;-9,624;99,3;4766;"OFF";"OFF";-1041,465;-9,62;-464,476;13;0;-19760,614;30,788;60,04;2988;4;0;0;0;0;0,001;0,004
2018-04-22 20:13:20;50,375;0;-15,607;-9,759;99,3;4904;"OFF";"OFF";-1041,465;-9,754;-464,476;13;0;-19760,73;30,788;60,04;3018;4;0;0;0;0;0,001;0,004
2018-04-22 20:13:50;50,361;0;-15,486;-9,891;99,3;5013;"OFF";"OFF";-1041,465;-9,887;-464,476;13;0;-19760,848;30,788;60,04;3048;4;0;0;0;0;0,001;0,004
2018-04-22 20:14:20;50,382;0;-14,891;-10,019;99,3;5166;"OFF";"OFF";-1041,465;-10,015;-464,476;13;0;-19760,964;30,788;60,04;3078;4;0;0;0;0;0,001;0,004
2018-04-22 20:14:50;50,387;0;-14,425;-10,144;99,3;5291;"OFF";"OFF";-1041,465;-10,14;-464,476;13;0;-19761,082;30,788;60,04;3108;4;0;0;0;0;0,001;0,004
2018-04-22 20:15:20;50,341;0;-16,567;-10,27;99,3;5359;"OFF";"OFF";-1041,465;-10,266;-464,476;13;0;-19761,2;30,788;60,04;3138;4;0;0;0;0;0,001;0,004
2018-04-22 20:15:50;50,349;0;-16,194;-10,396;99,3;5411;"OFF";"OFF";-1041,465;-10,391;-464,476;13;0;-19761,316;30,788;60,04;3168;4;0;0;0;0;0,001;0,004
2018-04-22 20:16:20;50,343;0;-15,865;-10,522;99,3;5433;"OFF";"OFF";-1041,465;-10,518;-464,476;13;0;-19761,434;30,788;60,04;3198;4;0;0;0;0;0,001;0,004
2018-04-22 20:16:50;50,364;0;-14,565;-10,647;99,2;5484;"OFF";"OFF";-1041,465;-10,643;-464,476;13;0;-19761,55;30,788;60,04;3228;4;0;0;0;0;0,001;0,004
2018-04-22 20:17:20;50,355;0;-14,55;-10,772;99,2;5507;"OFF";"OFF";-1041,465;-10,768;-464,476;13;0;-19761,668;30,788;60,04;3258;4;0;0;0;0;0,001;0,004
2018-04-22 20:17:50;50,261;0;-17,016;-10,909;99,2;5269;"OFF";"OFF";-1041,465;-10,904;-464,476;13;0;-19761,796;30,788;60,04;3288;4;0;0;0;0;0,001;0,004
2018-04-22 20:18:20;50,16;0;-19,539;-11,068;99,2;4826;"OFF";"OFF";-1041,465;-11,062;-464,476;13;0;-19761,968;30,788;60,04;3318;4;0;0;0;0;0,001;0,004
2018-04-22 20:18:50;50,122;0;-19,994;-11,235;99,2;4482;"OFF";"OFF";-1041,465;-11,23;-464,476;13;0;-19762,144;30,788;60,04;3348;4;0;0;0;0;0,001;0,004
2018-04-22 20:19:20;50,199;0;-17,062;-11,392;99,2;4432;"OFF";"OFF";-1041,465;-11,387;-464,476;13;0;-19762,32;30,788;60,04;3378;4;0;0;0;0;0,001;0,004
2018-04-22 20:19:50;50,205;0;-16,794;-11,543;99,2;4464;"OFF";"OFF";-1041,465;-11,539;-464,476;13;0;-19762,484;30,788;60,04;3408;4;0;0;0;0;0,001;0,004
2018-04-22 20:20:20;50,176;0;-18,266;-11,693;99,2;4505;"OFF";"OFF";-1041,465;-11,688;-464,476;13;0;-19762,642;30,788;60,04;3438;4;0;0;0;0;0,001;0,004
2018-04-22 20:20:50;50,21;0;-16,737;-11,841;99,2;4554;"OFF";"OFF";-1041,465;-11,836;-464,476;13;0;-19762,802;30,788;60,04;3468;4;0;0;0;0;0,001;0,004
2018-04-22 20:21:20;50,288;0;-14,611;-11,969;99,1;4855;"OFF";"OFF";-1041,465;-11,965;-464,476;13;0;-19762,92;30,788;60,04;3498;4;0;0;0;0;0,001;0,004
2018-04-22 20:21:50;50,288;0;-14,972;-12,093;99,1;5119;"OFF";"OFF";-1041,465;-12,089;-464,476;13;0;-19763,038;30,788;60,04;3528;4;0;0;0;0;0,001;0,004
2018-04-22 20:22:20;50,285;0;-15,233;-12,213;99,1;5342;"OFF";"OFF";-1041,465;-12,209;-464,476;13;0;-19763,154;30,788;60,04;3558;4;0;0;0;0;0,001;0,004
2018-04-22 20:22:50;50,308;0;-14,177;-12,332;99,1;5536;"OFF";"OFF";-1041,465;-12,328;-464,476;13;0;-19763,272;30,788;60,04;3588;4;0;0;0;0;0,001;0,004
2018-04-22 20:23:20;50,303;0;-14,142;-12,452;99,1;5617;"OFF";"OFF";-1041,465;-12,448;-464,476;13;0;-19763,388;30,788;60,04;3618;4;0;0;0;0;0,001;0,004
2018-04-22 20:23:50;50,305;0;-13,839;-12,57;99,1;5717;"OFF";"OFF";-1041,465;-12,566;-464,476;13;0;-19763,506;30,788;60,04;3648;4;0;0;0;0;0,001;0,004
2018-04-22 20:24:20;50,323;0;-13,64;-12,681;99,1;5911;"OFF";"OFF";-1041,465;-12,678;-464,476;13;0;-19763,624;30,788;60,04;3678;4;0;0;0;0;0,001;0,004
2018-04-22 20:24:50;50,324;0;-13,419;-12,794;99,1;6020;"OFF";"OFF";-1041,465;-12,79;-464,476;13;0;-19763,74;30,788;60,04;3708;4;0;0;0;0;0,001;0,004
2018-04-22 20:25:20;50,333;0;-12,623;-12,905;99,1;6094;"OFF";"OFF";-1041,465;-12,902;-464,476;13;0;-19763,858;30,788;60,04;3738;4;0;0;0;0;0,001;0,004
2018-04-22 20:25:50;50,261;0;-15,066;-13,024;99,1;5977;"OFF";"OFF";-1041,465;-13,02;-464,476;13;0;-19763,974;30,788;60,04;3768;4;0;0;0;0;0,001;0,004
2018-04-22 20:26:20;50,244;0;-14,578;-13,15;99,1;5760;"OFF";"OFF";-1041,465;-13,146;-464,476;13;0;-19764,092;30,788;60,04;3798;4;0;0;0;0;0,001;0,004
2018-04-22 20:26:50;50,216;0;-15,394;-13,278;99,1;5602;"OFF";"OFF";-1041,465;-13,274;-464,476;13;0;-19764,208;30,788;60,04;3828;4;0;0;0;0;0,001;0,004
2018-04-22 20:27:20;50,194;0;-16,256;-13,407;99;5502;"OFF";"OFF";-1041,465;-13,402;-464,476;13;0;-19764,326;30,788;60,04;3858;4;0;0;0;0;0,001;0,004
2018-04-22 20:27:50;50,154;0;-16,661;-13,545;99;5271;"OFF";"OFF";-1041,465;-13,541;-464,476;13;0;-19764,446;30,788;60,04;3888;4;0;0;0;0;0,001;0,004
2018-04-22 20:28:20;50,151;0;-16,619;-13,682;99;5164;"OFF";"OFF";-1041,465;-13,678;-464,476;13;0;-19764,564;30,788;60,04;3918;4;0;0;0;0;0,001;0,004
2018-04-22 20:28:50;50,058;0;-18,333;-13,837;99;4821;"OFF";"OFF";-1041,465;-13,831;-464,476;13;0;-19764,72;30,788;60,04;3948;4;0;0;0;0;0,001;0,004
2018-04-22 20:29:20;50;0;-19,687;-14,006;99;4461;"OFF";"OFF";-1041,465;-14;-464,476;13;0;-19764,896;30,788;60,04;3978;4;0;0;0;0;0,001;0,004
2018-04-22 20:29:50;49,96;0;-20,961;-14,177;99;4236;"OFF";"OFF";-1041,465;-14,172;-464,476;13;0;-19765,072;30,788;60,04;4008;4;0;0;0;0;0,001;0,004
2018-04-22 20:30:20;49,927;0;-21,927;-14,351;99;4080;"OFF";"OFF";-1041,465;-14,345;-464,476;13;0;-19765,248;30,788;60,04;4038;4;0;0;0;0;0,001;0,004
2018-04-22 20:30:50;49,879;0;-23,053;-14,534;99;3904;"OFF";"OFF";-1041,465;-14,528;-464,476;13;0;-19765,424;30,788;60,04;4068;4;0;0;0;0;0,001;0,004
2018-04-22 20:31:20;49,867;0;-22,798;-14,722;98,9;3767;"OFF";"OFF";-1041,465;-14,715;-464,476;13;0;-19765,6;30,788;60,04;4098;4;0;0;0;0;0,001;0,004
2018-04-22 20:31:50;49,955;0;-19,301;-14,902;98,9;3764;"OFF";"OFF";-1041,465;-14,896;-464,476;13;0;-19765,776;30,788;60,04;4128;4;0;0;0;0;0,001;0,004
2018-04-22 20:32:20;49,933;0;-20,89;-15,066;98,9;3888;"OFF";"OFF";-1041,465;-15,06;-464,476;13;0;-19765,952;30,788;60,04;4158;4;0;0;0;0;0,001;0,004
2018-04-22 20:32:50;49,908;0;-21,146;-15,237;98,9;3907;"OFF";"OFF";-1041,465;-15,231;-464,476;13;0;-19766,126;30,788;60,04;4188;4;0;0;0;0;0,001;0,004
2018-04-22 20:33:20;49,919;0;-20,415;-15,409;98,9;3913;"OFF";"OFF";-1041,465;-15,403;-464,476;13;0;-19766,302;30,788;60,04;4218;4;0;0;0;0;0,001;0,004
2018-04-22 20:33:50;49,919;0;-19,865;-15,581;98,9;3906;"OFF";"OFF";-1041,465;-15,576;-464,476;13;0;-19766,478;30,788;60,04;4248;4;0;0;0;0;0,001;0,004
2018-04-22 20:34:20;49,901;0;-20,778;-15,752;98,9;3925;"OFF";"OFF";-1041,465;-15,746;-464,476;13;0;-19766,654;30,788;60,04;4278;4;0;0;0;0;0,001;0,004
2018-04-22 20:34:50;49,925;0;-19,808;-15,921;98,9;3954;"OFF";"OFF";-1041,465;-15,915;-464,476;13;0;-19766,83;30,788;60,04;4308;4;0;0;0;0;0,001;0,004
2018-04-22 20:35:20;49,915;0;-19,92;-16,086;98,8;4007;"OFF";"OFF";-1041,465;-16,08;-464,476;13;0;-19767,006;30,788;60,04;4338;4;0;0;0;0;0,001;0,004
2018-04-22 20:35:50;49,907;0;-20,068;-16,252;98,8;4029;"OFF";"OFF";-1041,465;-16,246;-464,476;13;0;-19767,182;30,788;60,04;4368;4;0;0;0;0;0,001;0,004
2018-04-22 20:36:20;49,873;0;-20,962;-16,422;98,8;3997;"OFF";"OFF";-1041,465;-16,416;-464,476;13;0;-19767,358;30,788;60,04;4398;4;0;0;0;0;0,001;0,004
2018-04-22 20:36:50;49,858;0;-20,867;-16,597;98,8;3935;"OFF";"OFF";-1041,465;-16,592;-464,476;13;0;-19767,534;30,788;60,04;4428;4;0;0;0;0;0,001;0,004
2018-04-22 20:37:20;49,828;0;-21,611;-16,774;98,8;3874;"OFF";"OFF";-1041,465;-16,769;-464,476;13;0;-19767,708;30,788;60,04;4458;4;0;0;0;0;0,001;0,004
2018-04-22 20:37:50;49,791;0;-22,759;-16,956;98,8;3793;"OFF";"OFF";-1041,465;-16,95;-464,476;13;0;-19767,884;30,788;60,04;4488;4;0;0;0;0;0,001;0,004
2018-04-22 20:38:20;49,837;0;-20,599;-17,136;98,8;3776;"OFF";"OFF";-1041,465;-17,13;-464,476;13;0;-19768,06;30,788;60,04;4518;4;0;0;0;0;0,001;0,004
2018-04-22 20:38:50;49,833;0;-20,732;-17,311;98,8;3802;"OFF";"OFF";-1041,465;-17,305;-464,476;13;0;-19768,236;30,788;60,04;4548;4;0;0;0;0;0,001;0,004
2018-04-22 20:39:20;49,897;0;-18,676;-17,475;98,7;3921;"OFF";"OFF";-1041,465;-17,47;-464,476;13;0;-19768,412;30,788;60,04;4578;4;0;0;0;0;0,001;0,004
2018-04-22 20:39:50;49,753;0;-23,371;-17,658;98,7;3805;"OFF";"OFF";-1041,465;-17,651;-464,476;13;0;-19768,588;30,788;60,04;4608;4;0;0;0;0;0,001;0,004
2018-04-22 20:40:20;49,74;0;-22,859;-17,85;98,7;3664;"OFF";"OFF";-1041,465;-17,844;-464,476;13;0;-19768,764;30,788;60,04;4638;4;0;0;0;0;0,001;0,004
2018-04-22 20:40:50;49,756;0;-22,238;-18,036;98,7;3639;"OFF";"OFF";-1041,465;-18,03;-464,476;13;0;-19768,94;30,788;60,04;4668;4;0;0;0;0;0,001;0,004
2018-04-22 20:41:20;49,757;0;-22,088;-18,218;98,7;3652;"OFF";"OFF";-1041,465;-18,212;-464,476;13;0;-19769,116;30,788;60,04;4698;4;0;0;0;0;0,001;0,004
2018-04-22 20:41:50;49,737;0;-22,726;-18,401;98,7;3651;"OFF";"OFF";-1041,465;-18,395;-464,476;13;0;-19769,292;30,788;60,04;4728;4;0;0;0;0;0,001;0,004
2018-04-22 20:42:20;49,752;0;-21,153;-18,589;98,7;3611;"OFF";"OFF";-1041,465;-18,584;-464,476;13;0;-19769,466;30,788;60,04;4758;4;0;0;0;0;0,001;0,004
2018-04-22 20:42:50;49,842;0;-19,043;-18,751;98,7;3821;"OFF";"OFF";-1041,465;-18,745;-464,476;13;0;-19769,642;30,788;60,04;4788;4;0;0;0;0;0,001;0,004
2018-04-22 20:43:20;49,924;0;-16,757;-18,898;98,6;4101;"OFF";"OFF";-1041,465;-18,893;-464,476;13;0;-19769,788;30,788;60,04;4818;4;0;0;0;0;0,001;0,004
2018-04-22 20:43:50;49,947;0;-16,357;-19,035;98,6;4401;"OFF";"OFF";-1041,465;-19,031;-464,476;13;0;-19769,904;30,788;60,04;4848;4;0;0;0;0;0,001;0,004
2018-04-22 20:44:20;49,95;0;-16,218;-19,171;98,6;4624;"OFF";"OFF";-1041,465;-19,167;-464,476;13;0;-19770,022;30,788;60,04;4878;4;0;0;0;0;0,001;0,004
2018-04-22 20:44:50;49,928;0;-16,923;-19,309;98,6;4746;"OFF";"OFF";-1041,465;-19,304;-464,476;13;0;-19770,14;30,788;60,04;4908;4;0;0;0;0;0,001;0,004
2018-04-22 20:45:20;49,928;0;-16,663;-19,447;98,6;4812;"OFF";"OFF";-1041,465;-19,443;-464,476;13;0;-19770,262;30,788;60,04;4938;4;0;0;0;0;0,001;0,004
2018-04-22 20:45:50;49,947;0;-15,598;-19,584;98,6;4885;"OFF";"OFF";-1041,465;-19,58;-464,476;13;0;-19770,38;30,788;60,04;4968;4;0;0;0;0;0,001;0,004
2018-04-22 20:46:20;49,945;0;-16,247;-19,716;98,6;4999;"OFF";"OFF";-1041,465;-19,711;-464,476;13;0;-19770,5;30,788;60,04;4998;4;0;0;0;0;0,001;0,004
2018-04-22 20:46:50;49,94;0;-16,484;-19,849;98,6;5053;"OFF";"OFF";-1041,465;-19,844;-464,476;13;0;-19770,618;30,788;60,04;5028;4;0;0;0;0;0,001;0,004
2018-04-22 20:47:20;49,934;0;-15,592;-19,986;98,6;5021;"OFF";"OFF";-1041,465;-19,981;-464,476;13;0;-19770,738;30,788;60,04;5058;4;0;0;0;0;0,001;0,004
2018-04-22 20:47:50;49,889;0;-17,333;-20,126;98,6;4957;"OFF";"OFF";-1041,465;-20,121;-464,476;13;0;-19770,858;30,788;60,04;5088;4;0;0;0;0;0,001;0,004
2018-04-22 20:48:20;49,92;0;-15,705;-20,264;98,5;4949;"OFF";"OFF";-1041,465;-20,26;-464,476;13;0;-19770,978;30,788;60,04;5118;4;0;0;0;0;0,001;0,004
2018-04-22 20:48:50;49,822;0;-19,856;-20,406;98,5;4866;"OFF";"OFF";-1041,465;-20,401;-464,476;13;0;-19771,112;30,788;60,04;5148;4;0;0;0;0;0,001;0,004
2018-04-22 20:49:20;49,723;0;-21,469;-20,579;98,5;4423;"OFF";"OFF";-1041,465;-20,573;-464,476;13;0;-19771,288;30,788;60,04;5178;4;0;0;0;0;0,001;0,004
2018-04-22 20:49:50;49,791;0;-18,628;-20,742;98,5;4318;"OFF";"OFF";-1041,465;-20,736;-464,476;13;0;-19771,46;30,788;60,04;5208;4;0;0;0;0;0,001;0,004
2018-04-22 20:50:20;49,696;0;-22,198;-20,906;98,5;4213;"OFF";"OFF";-1041,465;-20,9;-464,476;13;0;-19771,634;30,788;60,04;5238;4;0;0;0;0;0,001;0,004
2018-04-22 20:50:50;49,637;0;-22,737;-21,093;98,5;3929;"OFF";"OFF";-1041,465;-21,087;-464,476;13;0;-19771,81;30,788;60,04;5268;4;0;0;0;0;0,001;0,004
2018-04-22 20:51:20;49,646;0;-21,761;-21,284;98,5;3739;"OFF";"OFF";-1041,465;-21,278;-464,476;13;0;-19771,988;30,788;60,04;5298;4;0;0;0;0;0,001;0,004
2018-04-22 20:51:50;49,704;0;-20,507;-21,46;98,5;3774;"OFF";"OFF";-1041,465;-21,454;-464,476;13;0;-19772,164;30,788;60,04;5328;4;0;0;0;0;0,001;0,004
2018-04-22 20:52:20;49,666;0;-22,443;-21,633;98,4;3812;"OFF";"OFF";-1041,465;-21,627;-464,476;13;0;-19772,34;30,788;60,04;5358;4;0;0;0;0;0,001;0,004
2018-04-22 20:52:50;49,636;0;-22,553;-21,813;98,4;3773;"OFF";"OFF";-1041,465;-21,806;-464,476;13;0;-19772,516;30,788;60,04;5388;4;0;0;0;0;0,001;0,004
2018-04-22 20:53:20;49,606;0;-23,338;-21,997;98,4;3707;"OFF";"OFF";-1041,465;-21,991;-464,476;13;0;-19772,692;30,788;60,04;5418;4;0;0;0;0;0,001;0,004
2018-04-22 20:53:50;49,706;0;-19,48;-22,168;98,4;3802;"OFF";"OFF";-1041,465;-22,162;-464,476;13;0;-19772,868;30,788;60,04;5448;4;0;0;0;0;0,001;0,004
2018-04-22 20:54:20;49,709;0;-19,772;-22,332;98,4;3909;"OFF";"OFF";-1041,465;-22,326;-464,476;13;0;-19773,042;30,788;60,04;5478;4;0;0;0;0;0,001;0,004
2018-04-22 20:54:50;49,719;0;-18,923;-22,498;98,4;3963;"OFF";"OFF";-1041,465;-22,493;-464,476;13;0;-19773,218;30,788;60,04;5508;4;0;0;0;0;0,001;0,004
2018-04-22 20:55:20;49,708;0;-19,279;-22,664;98,4;4000;"OFF";"OFF";-1041,465;-22,658;-464,476;13;0;-19773,394;30,788;60,04;5538;4;0;0;0;0;0,001;0,004
2018-04-22 20:55:50;49,709;0;-19,184;-22,825;98,4;4063;"OFF";"OFF";-1041,465;-22,82;-464,476;13;0;-19773,57;30,788;60,04;5568;4;0;0;0;0;0,001;0,004
2018-04-22 20:56:20;49,689;0;-19,727;-22,989;98,3;4072;"OFF";"OFF";-1041,465;-22,984;-464,476;13;0;-19773,746;30,788;60,04;5598;4;0;0;0;0;0,001;0,004
2018-04-22 20:56:50;49,702;0;-19,484;-23,148;98,3;4138;"OFF";"OFF";-1041,465;-23,143;-464,476;13;0;-19773,922;30,788;60,04;5628;4;0;0;0;0;0,001;0,004
2018-04-22 20:57:20;49,732;0;-18,083;-23,304;98,3;4218;"OFF";"OFF";-1041,465;-23,299;-464,476;13;0;-19774,096;30,788;60,04;5658;4;0;0;0;0;0,001;0,004
2018-04-22 20:57:50;49,727;0;-18,344;-23,458;98,3;4275;"OFF";"OFF";-1041,465;-23,452;-464,476;13;0;-19774,27;30,788;60,04;5688;4;0;0;0;0;0,001;0,004
2018-04-22 20:58:20;49,745;0;-17,561;-23,608;98,3;4358;"OFF";"OFF";-1041,465;-23,603;-464,476;13;0;-19774,438;30,788;60,04;5718;4;0;0;0;0;0,001;0,004
2018-04-22 20:58:50;49,761;0;-17,051;-23,755;98,3;4459;"OFF";"OFF";-1041,465;-23,75;-464,476;13;0;-19774,59;30,788;60,04;5748;4;0;0;0;0;0,001;0,004
2018-04-22 20:59:20;49,76;0;-17,605;-23,899;98,3;4560;"OFF";"OFF";-1041,465;-23,894;-464,476;13;0;-19774,724;30,788;60,04;5778;4;0;0;0;0;0,001;0,004
2018-04-22 20:59:50;49,737;0;-18,046;-24,046;98,3;4580;"OFF";"OFF";-1041,465;-24,041;-464,476;13;0;-19774,87;30,788;60,04;5808;4;0;0;0;0;0,001;0,004
2018-04-22 21:00:20;49,766;0;-16,458;-24,191;98,3;4610;"OFF";"OFF";-1041,465;-24,186;-464,476;13;0;-19775,014;30,788;60,04;5838;4;0;0;0;0;0,001;0,004
2018-04-22 21:00:50;49,796;0;-15,854;-24,324;98,2;4790;"OFF";"OFF";-1041,465;-24,32;-464,476;13;0;-19775,13;30,788;60,04;5868;4;0;0;0;0;0,001;0,004
2018-04-22 21:01:20;49,77;0;-17,177;-24,457;98,2;4907;"OFF";"OFF";-1041,465;-24,452;-464,476;13;0;-19775,252;30,788;60,04;5898;4;0;0;0;0;0,001;0,004
2018-04-22 21:01:50;49,694;0;-18,579;-24,605;98,2;4760;"OFF";"OFF";-1041,465;-24,6;-464,476;13;0;-19775,398;30,788;60,04;5928;4;0;0;0;0;0,001;0,004
2018-04-22 21:02:20;49,666;0;-19,289;-24,762;98,2;4558;"OFF";"OFF";-1041,465;-24,757;-464,476;13;0;-19775,574;30,788;60,04;5958;4;0;0;0;0;0,001;0,004
2018-04-22 21:02:50;49,656;0;-19,171;-24,922;98,2;4418;"OFF";"OFF";-1041,465;-24,917;-464,476;13;0;-19775,75;30,788;60,04;5988;4;0;0;0;0;0,001;0,004
2018-04-22 21:03:20;49,595;0;-20,457;-25,09;98,2;4236;"OFF";"OFF";-1041,465;-25,084;-464,476;13;0;-19775,926;30,788;60,04;6018;4;0;0;0;0;0,001;0,004
2018-04-22 21:03:50;49,605;0;-19,799;-25,258;98,2;4138;"OFF";"OFF";-1041,465;-25,252;-464,476;13;0;-19776,102;30,788;60,04;6048;4;0;0;0;0;0,001;0,004
2018-04-22 21:04:20;49,633;0;-18,343;-25,423;98,2;4102;"OFF";"OFF";-1041,465;-25,418;-464,476;13;0;-19776,278;30,788;60,04;6078;4;0;0;0;0;0,001;0,004
2018-04-22 21:04:50;49,73;0;-16,063;-25,567;98,2;4326;"OFF";"OFF";-1041,465;-25,563;-464,476;13;0;-19776,414;30,788;60,04;6108;4;0;0;0;0;0,001;0,004
2018-04-22 21:05:20;49,75;0;-16,008;-25,704;98,1;4555;"OFF";"OFF";-1041,465;-25,7;-464,476;13;0;-19776,532;30,788;60,04;6138;4;0;0;0;0;0,001;0,004
2018-04-22 21:05:50;49,734;0;-16,287;-25,842;98,1;4691;"OFF";"OFF";-1041,465;-25,837;-464,476;13;0;-19776,648;30,788;60,04;6168;4;0;0;0;0;0,001;0,004
2018-04-22 21:06:20;49,777;0;-15,219;-25,97;98,1;4915;"OFF";"OFF";-1041,465;-25,966;-464,476;13;0;-19776,766;30,788;60,04;6198;4;0;0;0;0;0,001;0,004
2018-04-22 21:06:50;49,784;0;-15,235;-26,096;98,1;5110;"OFF";"OFF";-1041,465;-26,092;-464,476;13;0;-19776,882;30,788;60,04;6228;4;0;0;0;0;0,001;0,004
2018-04-22 21:07:20;49,827;0;-13,55;-26,217;98,1;5310;"OFF";"OFF";-1041,465;-26,214;-464,476;13;0;-19777;30,788;60,04;6258;4;0;0;0;0;0,001;0,004
2018-04-22 21:07:50;49,867;0;-12,615;-26,33;98,1;5611;"OFF";"OFF";-1041,465;-26,327;-464,476;13;0;-19777,118;30,788;60,04;6288;4;0;0;0;0;0,001;0,004
2018-04-22 21:08:20;49,754;0;-16,687;-26,451;98,1;5605;"OFF";"OFF";-1041,465;-26,446;-464,476;13;0;-19777,234;30,788;60,04;6318;4;0;0;0;0;0,001;0,004
2018-04-22 21:08:50;49,668;0;-19,084;-26,594;98,1;5222;"OFF";"OFF";-1041,465;-26,588;-464,476;13;0;-19777,368;30,788;60,04;6348;4;0;0;0;0;0,001;0,004
2018-04-22 21:09:20;49,567;0;-20,061;-26,758;98,1;4698;"OFF";"OFF";-1041,465;-26,753;-464,476;13;0;-19777,542;30,788;60,04;6378;4;0;0;0;0;0,001;0,004
2018-04-22 21:09:50;49,552;0;-19,73;-26,93;98,1;4340;"OFF";"OFF";-1041,465;-26,925;-464,476;13;0;-19777,718;30,788;60,04;6408;4;0;0;0;0;0,001;0,004
2018-04-22 21:10:20;49,527;0;-20,743;-27,103;98;4139;"OFF";"OFF";-1041,465;-27,098;-464,476;13;0;-19777,894;30,788;60,04;6438;4;0;0;0;0;0,001;0,004
2018-04-22 21:10:50;49,509;0;-21,534;-27,274;98;4046;"OFF";"OFF";-1041,465;-27,269;-464,476;13;0;-19778,07;30,788;60,04;6468;4;0;0;0;0;0,001;0,004
2018-04-22 21:11:20;49,553;0;-19,163;-27,446;98;3989;"OFF";"OFF";-1041,465;-27,44;-464,476;13;0;-19778,246;30,788;60,04;6498;4;0;0;0;0;0,001;0,004
2018-04-22 21:11:50;49,546;0;-19,608;-27,612;98;4005;"OFF";"OFF";-1041,465;-27,607;-464,476;13;0;-19778,422;30,788;60,04;6528;4;0;0;0;0;0,001;0,004
2018-04-22 21:12:20;49,483;0;-22,411;-27,778;98;4003;"OFF";"OFF";-1041,465;-27,772;-464,476;13;0;-19778,598;30,788;60,04;6558;4;0;0;0;0;0,001;0,004
2018-04-22 21:12:50;49,387;0;-25,529;-27,961;98;3843;"OFF";"OFF";-1041,465;-27,955;-464,476;13;0;-19778,774;30,788;60,04;6588;4;0;0;0;0;0,001;0,004
2018-04-22 21:13:20;49,407;0;-21,636;-28,172;98;3534;"OFF";"OFF";-1041,465;-28,166;-464,476;13;0;-19778,988;30,788;60,04;6618;4;0;0;0;0;0,001;0,004
2018-04-22 21:13:50;49,472;0;-20,837;-28,349;98;3617;"OFF";"OFF";-1041,465;-28,344;-464,476;13;0;-19779,164;30,788;60,04;6648;4;0;0;0;0;0,001;0,004
2018-04-22 21:14:20;49,484;0;-20,427;-28,522;97,9;3712;"OFF";"OFF";-1041,465;-28,516;-464,476;13;0;-19779,34;30,788;60,04;6678;4;0;0;0;0;0,001;0,004
2018-04-22 21:14:50;49,529;0;-18,542;-28,692;97,9;3794;"OFF";"OFF";-1041,465;-28,687;-464,476;13;0;-19779,516;30,788;60,04;6708;4;0;0;0;0;0,001;0,004
2018-04-22 21:15:20;49,591;0;-17,478;-28,844;97,9;4023;"OFF";"OFF";-1041,465;-28,84;-464,476;13;0;-19779,668;30,788;60,04;6738;4;0;0;0;0;0,001;0,004
2018-04-22 21:15:50;49,657;0;-15,177;-28,986;97,9;4288;"OFF";"OFF";-1041,465;-28,982;-464,476;13;0;-19779,798;30,788;60,04;6768;4;0;0;0;0;0,001;0,004
2018-04-22 21:16:20;49,626;0;-16,885;-29,125;97,9;4499;"OFF";"OFF";-1041,465;-29,12;-464,476;13;0;-19779,918;30,788;60,04;6798;4;0;0;0;0;0,001;0,004
2018-04-22 21:16:50;49,634;0;-16,421;-29,265;97,9;4631;"OFF";"OFF";-1041,465;-29,26;-464,476;13;0;-19780,04;30,788;60,04;6828;4;0;0;0;0;0,001;0,004
2018-04-22 21:17:20;49,592;0;-18,109;-29,406;97,9;4681;"OFF";"OFF";-1041,465;-29,401;-464,476;13;0;-19780,16;30,788;60,04;6858;4;0;0;0;0;0,001;0,004
2018-04-22 21:17:50;49,586;0;-17,63;-29,552;97,9;4660;"OFF";"OFF";-1041,465;-29,547;-464,476;13;0;-19780,304;30,788;60,04;6888;4;0;0;0;0;0,001;0,004
2018-04-22 21:18:20;49,579;0;-17,445;-29,7;97,9;4622;"OFF";"OFF";-1041,465;-29,695;-464,476;13;0;-19780,458;30,788;60,04;6918;4;0;0;0;0;0,001;0,004
2018-04-22 21:18:50;49,646;0;-15,814;-29,834;97,8;4799;"OFF";"OFF";-1041,465;-29,83;-464,476;13;0;-19780,58;30,788;60,04;6948;4;0;0;0;0;0,001;0,004
2018-04-22 21:19:20;49,678;0;-14,6;-29,962;97,8;4988;"OFF";"OFF";-1041,465;-29,958;-464,476;13;0;-19780,698;30,788;60,04;6978;4;0;0;0;0;0,001;0,004
2018-04-22 21:19:50;49,705;0;-14,131;-30,086;97,8;5183;"OFF";"OFF";-1041,465;-30,082;-464,476;13;0;-19780,814;30,788;60,04;7008;4;0;0;0;0;0,001;0,004
2018-04-22 21:20:20;49,684;0;-14,964;-30,209;97,8;5313;"OFF";"OFF";-1041,465;-30,205;-464,476;13;0;-19780,932;30,788;60,04;7038;4;0;0;0;0;0,001;0,004
2018-04-22 21:20:50;49,683;0;-14,548;-30,334;97,8;5376;"OFF";"OFF";-1041,465;-30,33;-464,476;13;0;-19781,048;30,788;60,04;7068;4;0;0;0;0;0,001;0,004
2018-04-22 21:21:20;49,679;0;-14,846;-30,457;97,8;5430;"OFF";"OFF";-1041,465;-30,453;-464,476;13;0;-19781,166;30,788;60,04;7098;4;0;0;0;0;0,001;0,004
2018-04-22 21:21:50;49,687;0;-14,469;-30,58;97,8;5481;"OFF";"OFF";-1041,465;-30,576;-464,476;13;0;-19781,284;30,788;60,04;7128;4;0;0;0;0;0,001;0,004
2018-04-22 21:22:20;49,637;0;-16,375;-30,706;97,8;5450;"OFF";"OFF";-1041,465;-30,701;-464,476;13;0;-19781,4;30,788;60,04;7158;4;0;0;0;0;0,001;0,004
2018-04-22 21:22:50;49,527;0;-19,668;-30,848;97,8;5137;"OFF";"OFF";-1041,465;-30,843;-464,476;13;0;-19781,526;30,788;60,04;7188;4;0;0;0;0;0,001;0,004
2018-04-22 21:23:20;49,473;0;-19,344;-31,012;97,8;4658;"OFF";"OFF";-1041,465;-31,007;-464,476;13;0;-19781,702;30,788;60,04;7218;4;0;0;0;0;0,001;0,004
2018-04-22 21:23:50;49,433;0;-20,322;-31,179;97,7;4375;"OFF";"OFF";-1041,465;-31,174;-464,476;13;0;-19781,876;30,788;60,04;7248;4;0;0;0;0;0,001;0,004
2018-04-22 21:24:20;49,427;0;-20,114;-31,348;97,7;4192;"OFF";"OFF";-1041,465;-31,342;-464,476;13;0;-19782,052;30,788;60,04;7278;4;0;0;0;0;0,001;0,004
2018-04-22 21:24:50;49,413;0;-20,738;-31,519;97,7;4073;"OFF";"OFF";-1041,465;-31,513;-464,476;13;0;-19782,228;30,788;60,04;7308;4;0;0;0;0;0,001;0,004
2018-04-22 21:25:20;49,481;0;-17,88;-31,681;97,7;4097;"OFF";"OFF";-1041,465;-31,676;-464,476;13;0;-19782,404;30,788;60,04;7338;4;0;0;0;0;0,001;0,004
2018-04-22 21:25:50;49,541;0;-16,894;-31,824;97,7;4324;"OFF";"OFF";-1041,465;-31,819;-464,476;13;0;-19782,534;30,788;60,04;7368;4;0;0;0;0;0,001;0,004
2018-04-22 21:26:20;49,642;0;-14,256;-31,946;97,7;4742;"OFF";"OFF";-1041,465;-31,943;-464,476;13;0;-19782,65;30,788;60,04;7398;4;0;0;0;0;0,001;0,004
2018-04-22 21:26:50;49,709;0;-12,4;-32,061;97,7;5166;"OFF";"OFF";-1041,465;-32,057;-464,476;13;0;-19782,768;30,788;60,04;7428;4;0;0;0;0;0,001;0,004
2018-04-22 21:27:20;49,688;0;-13,19;-32,175;97,7;5463;"OFF";"OFF";-1041,465;-32,171;-464,476;13;0;-19782,884;30,788;60,04;7458;4;0;0;0;0;0,001;0,004
2018-04-22 21:27:50;49,663;0;-14,113;-32,294;97,7;5567;"OFF";"OFF";-1041,465;-32,29;-464,476;13;0;-19783,002;30,788;60,04;7488;4;0;0;0;0;0,001;0,004
2018-04-22 21:28:20;49,671;0;-13,986;-32,41;97,7;5694;"OFF";"OFF";-1041,465;-32,406;-464,476;13;0;-19783,12;30,788;60,04;7518;4;0;0;0;0;0,001;0,004
2018-04-22 21:28:50;49,674;0;-13,529;-32,525;97,6;5782;"OFF";"OFF";-1041,465;-32,522;-464,476;13;0;-19783,236;30,788;60,04;7548;4;0;0;0;0;0,001;0,004
2018-04-22 21:29:20;49,687;0;-13,452;-32,636;97,6;5932;"OFF";"OFF";-1041,465;-32,633;-464,476;13;0;-19783,354;30,788;60,04;7578;4;0;0;0;0;0,001;0,004
2018-04-22 21:29:50;49,714;0;-12,863;-32,745;97,6;6089;"OFF";"OFF";-1041,465;-32,741;-464,476;13;0;-19783,47;30,788;60,04;7608;4;0;0;0;0;0,001;0,004
2018-04-22 21:30:20;49,692;0;-13,434;-32,853;97,6;6180;"OFF";"OFF";-1041,465;-32,849;-464,476;13;0;-19783,588;30,788;60,04;7638;4;0;0;0;0;0,001;0,004
2018-04-22 21:30:50;49,705;0;-13,451;-32,96;97,6;6288;"OFF";"OFF";-1041,465;-32,956;-464,476;13;0;-19783,706;30,788;60,04;7668;4;0;0;0;0;0,001;0,004
2018-04-22 21:31:20;49,706;0;-13,037;-33,066;97,6;6361;"OFF";"OFF";-1041,465;-33,062;-464,476;13;0;-19783,822;30,788;60,04;7698;4;0;0;0;0;0,001;0,004
2018-04-22 21:31:50;49,705;0;-12,551;-33,173;97,6;6372;"OFF";"OFF";-1041,465;-33,17;-464,476;13;0;-19783,94;30,788;60,04;7728;4;0;0;0;0;0,001;0,004
2018-04-22 21:32:20;49,651;0;-14,493;-33,283;97,6;6306;"OFF";"OFF";-1041,465;-33,279;-464,476;13;0;-19784,056;30,788;60,04;7758;4;0;0;0;0;0,001;0,004
2018-04-22 21:32:50;49,648;0;-13,905;-33,398;97,6;6167;"OFF";"OFF";-1041,465;-33,394;-464,476;13;0;-19784,174;30,788;60,04;7788;4;0;0;0;0;0,001;0,004
2018-04-22 21:33:20;49,633;0;-14,386;-33,514;97,6;6038;"OFF";"OFF";-1041,465;-33,51;-464,476;13;0;-19784,292;30,788;60,04;7818;4;0;0;0;0;0,001;0,004
2018-04-22 21:33:50;49,549;0;-16,774;-33,64;97,6;5754;"OFF";"OFF";-1041,465;-33,635;-464,476;13;0;-19784,408;30,788;60,04;7848;4;0;0;0;0;0,001;0,004
2018-04-22 21:34:20;49,486;0;-17,349;-33,785;97,6;5249;"OFF";"OFF";-1041,465;-33,78;-464,476;13;0;-19784,544;30,788;60,04;7878;4;0;0;0;0;0,001;0,004
2018-04-22 21:34:50;49,44;0;-18,492;-33,937;97,5;4892;"OFF";"OFF";-1041,465;-33,931;-464,476;13;0;-19784,714;30,788;60,04;7908;4;0;0;0;0;0,001;0,004
2018-04-22 21:35:20;49,446;0;-17,885;-34,088;97,5;4704;"OFF";"OFF";-1041,465;-34,083;-464,476;13;0;-19784,884;30,788;60,04;7938;4;0;0;0;0;0,001;0,004
2018-04-22 21:35:50;49,427;0;-18,217;-34,24;97,5;4573;"OFF";"OFF";-1041,465;-34,235;-464,476;13;0;-19785,06;30,788;60,04;7968;4;0;0;0;0;0,001;0,004
2018-04-22 21:36:20;49,416;0;-18,909;-34,392;97,5;4510;"OFF";"OFF";-1041,465;-34,387;-464,476;13;0;-19785,228;30,788;60,04;7998;4;0;0;0;0;0,001;0,004
2018-04-22 21:36:50;49,518;0;-15,616;-34,532;97,5;4641;"OFF";"OFF";-1041,465;-34,527;-464,476;13;0;-19785,364;30,788;60,04;8028;4;0;0;0;0;0,001;0,004
2018-04-22 21:37:20;49,549;0;-14,839;-34,662;97,5;4856;"OFF";"OFF";-1041,465;-34,657;-464,476;13;0;-19785,48;30,788;60,04;8058;4;0;0;0;0;0,001;0,004
2018-04-22 21:37:50;49,621;0;-13,159;-34,775;97,5;5259;"OFF";"OFF";-1041,465;-34,771;-464,476;13;0;-19785,598;30,788;60,04;8088;4;0;0;0;0;0,001;0,004
2018-04-22 21:38:20;49,645;0;-13,005;-34,882;97,5;5648;"OFF";"OFF";-1041,465;-34,879;-464,476;13;0;-19785,714;30,788;60,04;8118;4;0;0;0;0;0,001;0,004
2018-04-22 21:38:50;49,648;0;-13,14;-34,988;97,5;5968;"OFF";"OFF";-1041,465;-34,984;-464,476;13;0;-19785,832;30,788;60,04;8148;4;0;0;0;0;0,001;0,004
2018-04-22 21:39:20;49,63;0;-13,93;-35,094;97,5;6146;"OFF";"OFF";-1041,465;-35,09;-464,476;13;0;-19785,95;30,788;60,04;8178;4;0;0;0;0;0,001;0,004
2018-04-22 21:39:50;49,682;0;-12,166;-35,195;97,5;6393;"OFF";"OFF";-1041,465;-35,192;-464,476;13;0;-19786,066;30,788;60,04;8208;4;0;0;0;0;0,001;0,004
2018-04-22 21:40:20;49,691;0;-11,78;-35,295;97,5;6578;"OFF";"OFF";-1041,465;-35,292;-464,476;13;0;-19786,184;30,788;60,04;8238;4;0;0;0;0;0,001;0,004
2018-04-22 21:40:50;49,72;0;-11,012;-35,39;97,4;6859;"OFF";"OFF";-1041,465;-35,387;-464,476;13;0;-19786,3;30,788;60,04;8268;4;0;0;0;0;0,001;0,004
2018-04-22 21:41:20;49,692;0;-12,156;-35,487;97,4;6946;"OFF";"OFF";-1041,465;-35,483;-464,476;13;0;-19786,416;30,788;60,04;8298;4;0;0;0;0;0,001;0,004
2018-04-22 21:41:50;49,696;0;-11,767;-35,583;97,4;7018;"OFF";"OFF";-1041,465;-35,58;-464,476;13;0;-19786,532;30,788;60,04;8328;4;0;0;0;0;0,001;0,004
2018-04-22 21:42:20;49,708;0;-10,822;-35,68;97,4;7062;"OFF";"OFF";-1041,465;-35,677;-464,476;13;0;-19786,646;30,788;60,04;8358;4;0;0;0;0;0,001;0,004
2018-04-22 21:42:50;49,75;0;-9,695;-35,769;97,4;7337;"OFF";"OFF";-1041,465;-35,766;-464,476;13;0;-19786,742;30,788;60,04;8388;4;0;0;0;0;0,001;0,004
2018-04-22 21:43:20;49,746;0;-10,901;-35,856;97,4;7590;"OFF";"OFF";-1041,465;-35,853;-464,476;13;0;-19786,822;30,788;60,04;8418;4;0;0;0;0;0,001;0,004
2018-04-22 21:43:50;49,757;0;-10,476;-35,942;97,4;7788;"OFF";"OFF";-1041,465;-35,939;-464,476;13;0;-19786,9;30,788;60,04;8448;4;0;0;0;0;0,001;0,004
2018-04-22 21:44:20;49,754;0;-10,304;-36,029;97,4;7872;"OFF";"OFF";-1041,465;-36,026;-464,476;13;0;-19786,982;30,788;60,04;8478;4;0;0;0;0;0,001;0,004
2018-04-22 21:44:50;49,639;0;-12,905;-36,135;97,4;7238;"OFF";"OFF";-1041,465;-36,132;-464,476;13;0;-19787,092;30,788;60,04;8508;4;0;0;0;0;0,001;0,004
2018-04-22 21:45:20;49,569;0;-14,243;-36,253;97,4;6589;"OFF";"OFF";-1041,465;-36,249;-464,476;13;0;-19787,208;30,788;60,04;8538;4;0;0;0;0;0,001;0,004
2018-04-22 21:45:50;49,546;0;-14,472;-36,373;97,4;6183;"OFF";"OFF";-1041,465;-36,369;-464,476;13;0;-19787,326;30,788;60,04;8568;4;0;0;0;0;0,001;0,004
2018-04-22 21:46:20;49,47;0;-16,066;-36,507;97,4;5675;"OFF";"OFF";-1041,465;-36,502;-464,476;13;0;-19787,444;30,788;60,04;8598;4;0;0;0;0;0,001;0,004
2018-04-22 21:46:50;49,433;0;-16,815;-36,647;97,4;5285;"OFF";"OFF";-1041,465;-36,643;-464,476;13;0;-19787,56;30,788;60,04;8628;4;0;0;0;0;0,001;0,004
2018-04-22 21:47:20;49,4;0;-17,935;-36,791;97,3;5024;"OFF";"OFF";-1041,465;-36,786;-464,476;13;0;-19787,69;30,788;60,04;8658;4;0;0;0;0;0,001;0,004
2018-04-22 21:47:50;49,482;0;-14,953;-36,927;97,3;5019;"OFF";"OFF";-1041,465;-36,923;-464,476;13;0;-19787,822;30,788;60,04;8688;4;0;0;0;0;0,001;0,004
2018-04-22 21:48:20;49,491;0;-15,003;-37,054;97,3;5141;"OFF";"OFF";-1041,465;-37,05;-464,476;13;0;-19787,94;30,788;60,04;8718;4;0;0;0;0;0,001;0,004
2018-04-22 21:48:50;49,432;0;-17,203;-37,183;97,3;5166;"OFF";"OFF";-1041,465;-37,178;-464,476;13;0;-19788,056;30,788;60,04;8748;4;0;0;0;0;0,001;0,004
2018-04-22 21:49:20;49,472;0;-15,219;-37,315;97,3;5144;"OFF";"OFF";-1041,465;-37,311;-464,476;13;0;-19788,176;30,788;60,04;8778;4;0;0;0;0;0,001;0,004
2018-04-22 21:49:50;49,447;0;-17,239;-37,441;97,3;5229;"OFF";"OFF";-1041,465;-37,437;-464,476;13;0;-19788,292;30,788;60,04;8808;4;0;0;0;0;0,001;0,004
2018-04-22 21:50:20;49,471;0;-15,013;-37,569;97,3;5243;"OFF";"OFF";-1041,465;-37,565;-464,476;13;0;-19788,41;30,788;60,04;8838;4;0;0;0;0;0,001;0,004
2018-04-22 21:50:50;49,485;0;-14,488;-37,698;97,3;5248;"OFF";"OFF";-1041,465;-37,694;-464,476;13;0;-19788,528;30,788;60,04;8868;4;0;0;0;0;0,001;0,004
2018-04-22 21:51:20;49,48;0;-14,519;-37,825;97,3;5282;"OFF";"OFF";-1041,465;-37,821;-464,476;13;0;-19788,644;30,788;60,04;8898;4;0;0;0;0;0,001;0,004
2018-04-22 21:51:50;49,475;0;-15,163;-37,953;97,3;5299;"OFF";"OFF";-1041,465;-37,948;-464,476;13;0;-19788,762;30,788;60,04;8928;4;0;0;0;0;0,001;0,004
2018-04-22 21:52:20;49,468;0;-14,872;-38,081;97,3;5286;"OFF";"OFF";-1041,465;-38,077;-464,476;13;0;-19788,878;30,788;60,04;8958;4;0;0;0;0;0,001;0,004
2018-04-22 21:52:50;49,484;0;-14,135;-38,206;97,2;5333;"OFF";"OFF";-1041,465;-38,202;-464,476;13;0;-19788,996;30,788;60,04;8988;4;0;0;0;0;0,001;0,004
2018-04-22 21:53:20;49,47;0;-14,801;-38,331;97,2;5371;"OFF";"OFF";-1041,465;-38,327;-464,476;13;0;-19789,114;30,788;60,04;9018;4;0;0;0;0;0,001;0,004
2018-04-22 21:53:50;49,44;0;-15,991;-38,458;97,2;5359;"OFF";"OFF";-1041,465;-38,453;-464,476;13;0;-19789,232;30,788;60,04;9048;4;0;0;0;0;0,001;0,004
2018-04-22 21:54:20;49,469;0;-14,683;-38,583;97,2;5375;"OFF";"OFF";-1041,465;-38,579;-464,476;13;0;-19789,35;30,788;60,04;9078;4;0;0;0;0;0,001;0,004
2018-04-22 21:54:50;49,464;0;-14,943;-38,705;97,2;5453;"OFF";"OFF";-1041,465;-38,701;-464,476;13;0;-19789,466;30,788;60,04;9108;4;0;0;0;0;0,001;0,004
2018-04-22 21:55:20;49,483;0;-14,094;-38,825;97,2;5532;"OFF";"OFF";-1041,465;-38,821;-464,476;13;0;-19789,584;30,788;60,04;9138;4;0;0;0;0;0,001;0,004
2018-04-22 21:55:50;49,417;0;-16,133;-38,953;97,2;5403;"OFF";"OFF";-1041,465;-38,949;-464,476;13;0;-19789,702;30,788;60,04;9168;4;0;0;0;0;0,001;0,004
2018-04-22 21:56:20;49,384;0;-16,549;-39,089;97,2;5226;"OFF";"OFF";-1041,465;-39,084;-464,476;13;0;-19789,818;30,788;60,04;9198;4;0;0;0;0;0,001;0,004
2018-04-22 21:56:50;49,397;0;-15,974;-39,224;97,2;5127;"OFF";"OFF";-1041,465;-39,22;-464,476;13;0;-19789,938;30,788;60,04;9228;4;0;0;0;0;0,001;0,004
2018-04-22 21:57:20;49,411;0;-15,565;-39,353;97,2;5170;"OFF";"OFF";-1041,465;-39,349;-464,476;13;0;-19790,054;30,788;60,04;9258;4;0;0;0;0;0,001;0,004
2018-04-22 21:57:50;49,406;0;-15,956;-39,482;97,2;5197;"OFF";"OFF";-1041,465;-39,477;-464,476;13;0;-19790,172;30,788;60,04;9288;4;0;0;0;0;0,001;0,004
2018-04-22 21:58:02;49,427;0;-15,189;-39,533;97,1;5219;"OFF";"OFF";-1041,465;-39,529;-464,476;13;0;-19790,218;30,788;60,04;9300;4;0;0;0;0;0,001;0,004
2018-04-22 21:58:50;49,533;0;-12,187;-39,718;97,1;5613;"OFF";"OFF";-1041,465;-39,715;-464,476;13;0;-19790,406;30,788;60,04;9348;4;0;0;0;0;0,001;0,004
2018-04-22 21:59:20;49,556;0;-12,673;-39,817;97,1;6078;"OFF";"OFF";-1041,465;-39,813;-464,476;13;0;-19790,524;30,788;60,04;9378;4;0;0;0;0;0,001;0,004
2018-04-22 21:59:50;49,579;0;-12,215;-39,913;97,1;6450;"OFF";"OFF";-1041,465;-39,91;-464,476;13;0;-19790,638;30,788;60,04;9408;4;0;0;0;0;0,001;0,004
2018-04-22 22:00:20;49,578;0;-12,338;-40,007;97,1;6766;"OFF";"OFF";-1041,465;-40,004;-464,476;13;0;-19790,748;30,788;60,04;9438;4;0;0;0;0;0,001;0,004
2018-04-22 22:00:50;49,566;0;-12,95;-40,102;97,1;6963;"OFF";"OFF";-1041,465;-40,098;-464,476;13;0;-19790,862;30,788;60,04;9468;4;0;0;0;0;0,001;0,004
2018-04-22 22:01:20;49,519;0;-13,634;-40,211;97,1;6672;"OFF";"OFF";-1041,465;-40,207;-464,476;13;0;-19790,976;30,788;60,04;9498;4;0;0;0;0;0,001;0,004
2018-04-22 22:01:50;49,493;0;-13,872;-40,321;97,1;6476;"OFF";"OFF";-1041,465;-40,317;-464,476;13;0;-19791,094;30,788;60,04;9528;4;0;0;0;0;0,001;0,004
