TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 00:41:20;48,788;0;-13,987;-72,102;94,8;5711;"OFF";"OFF";-1041,465;-72,098;-464,476;13;0;-19823,292;30,788;60,04;19098;4;0;0;0;0;0,001;0,004
2018-04-23 00:41:50;48,787;0;-13,935;-72,22;94,8;5683;"OFF";"OFF";-1041,465;-72,216;-464,476;13;0;-19823,41;30,788;60,04;19128;4;0;0;0;0;0,001;0,004
2018-04-23 00:42:20;48,91;0;-10,19;-72,323;94,8;6000;"OFF";"OFF";-1041,465;-72,32;-464,476;13;0;-19823,528;30,788;60,04;19158;4;0;0;0;0;0,001;0,004
2018-04-23 00:42:50;48,928;0;-11,41;-72,414;94,8;6492;"OFF";"OFF";-1041,465;-72,411;-464,476;13;0;-19823,624;30,788;60,04;19188;4;0;0;0;0;0,001;0,004
2018-04-23 00:43:20;48,963;0;-10,01;-72,504;94,8;6851;"OFF";"OFF";-1041,465;-72,501;-464,476;13;0;-19823,728;30,788;60,04;19218;4;0;0;0;0;0,001;0,004
2018-04-23 00:43:50;48,953;0;-10,579;-72,593;94,8;7121;"OFF";"OFF";-1041,465;-72,59;-464,476;13;0;-19823,824;30,788;60,04;19248;4;0;0;0;0;0,001;0,004
2018-04-23 00:44:20;48,952;0;-11,026;-72,682;94,8;7299;"OFF";"OFF";-1041,465;-72,679;-464,476;13;0;-19823,92;30,788;60,04;19278;4;0;0;0;0;0,001;0,004
2018-04-23 00:44:50;48,939;0;-11,011;-72,773;94,8;7346;"OFF";"OFF";-1041,465;-72,77;-464,476;13;0;-19824,018;30,788;60,04;19308;4;0;0;0;0;0,001;0,004
2018-04-23 00:45:20;49,002;0;-9,748;-72,854;94,8;7766;"OFF";"OFF";-1041,465;-72,851;-464,476;13;0;-19824,084;30,788;60,04;19338;4;0;0;0;0;0,001;0,004
2018-04-23 00:45:50;49,058;0;-7,783;-72,928;94,8;8262;"OFF";"OFF";-1041,465;-72,925;-464,476;13;0;-19824,142;30,788;60,04;19368;4;0;0;0;0;0,001;0,004
2018-04-23 00:46:20;49,052;0;-8,836;-73,001;94,8;8673;"OFF";"OFF";-1041,465;-72,998;-464,476;13;0;-19824,202;30,788;60,04;19398;4;0;0;0;0;0,001;0,004
2018-04-23 00:46:50;49,082;0;-8,265;-73,071;94,8;9086;"OFF";"OFF";-1041,465;-73,069;-464,476;13;0;-19824,26;30,788;60,04;19428;4;0;0;0;0;0,001;0,004
2018-04-23 00:47:20;49,07;0;-8,309;-73,143;94,8;9242;"OFF";"OFF";-1041,465;-73,141;-464,476;13;0;-19824,318;30,788;60,04;19458;4;0;0;0;0;0,001;0,004
2018-04-23 00:47:50;49,081;0;-8,006;-73,214;94,8;9383;"OFF";"OFF";-1041,465;-73,212;-464,476;13;0;-19824,376;30,788;60,04;19488;4;0;0;0;0;0,001;0,004
2018-04-23 00:48:20;49,075;0;-8,673;-73,285;94,8;9491;"OFF";"OFF";-1041,465;-73,283;-464,476;13;0;-19824,436;30,788;60,04;19518;4;0;0;0;0;0,001;0,004
2018-04-23 00:48:50;49,069;0;-8,954;-73,355;94,8;9632;"OFF";"OFF";-1041,465;-73,352;-464,476;13;0;-19824,494;30,788;60,04;19548;4;0;0;0;0;0,001;0,004
2018-04-23 00:49:20;49,095;0;-8,76;-73,422;94,7;9853;"OFF";"OFF";-1041,465;-73,42;-464,476;13;0;-19824,552;30,788;60,04;19578;4;0;0;0;0;0,001;0,004
2018-04-23 00:49:50;49,076;0;-8,857;-73,49;94,7;9951;"OFF";"OFF";-1041,465;-73,488;-464,476;13;0;-19824,612;30,788;60,04;19608;4;0;0;0;0;0,001;0,004
2018-04-23 00:50:20;48,905;0;-12,844;-73,584;94,7;8590;"OFF";"OFF";-1041,465;-73,581;-464,476;13;0;-19824,71;30,788;60,04;19638;4;0;0;0;0;0,001;0,004
2018-04-23 00:50:50;48,86;0;-12,679;-73,686;94,7;7641;"OFF";"OFF";-1041,465;-73,683;-464,476;13;0;-19824,828;30,788;60,04;19668;4;0;0;0;0;0,001;0,004
2018-04-23 00:51:20;48,831;0;-13,281;-73,792;94,7;7050;"OFF";"OFF";-1041,465;-73,789;-464,476;13;0;-19824,946;30,788;60,04;19698;4;0;0;0;0;0,001;0,004
2018-04-23 00:51:50;48,834;0;-12,73;-73,9;94,7;6696;"OFF";"OFF";-1041,465;-73,896;-464,476;13;0;-19825,062;30,788;60,04;19728;4;0;0;0;0;0,001;0,004
2018-04-23 00:52:20;48,828;0;-12,846;-74,005;94,7;6556;"OFF";"OFF";-1041,465;-74,001;-464,476;13;0;-19825,18;30,788;60,04;19758;4;0;0;0;0;0,001;0,004
2018-04-23 00:52:50;48,825;0;-13,138;-74,111;94,7;6457;"OFF";"OFF";-1041,465;-74,107;-464,476;13;0;-19825,296;30,788;60,04;19788;4;0;0;0;0;0,001;0,004
2018-04-23 00:53:20;48,948;0;-9,709;-74,197;94,7;6960;"OFF";"OFF";-1041,465;-74,194;-464,476;13;0;-19825,376;30,788;60,04;19818;4;0;0;0;0;0,001;0,004
2018-04-23 00:53:50;48,884;0;-12,12;-74,286;94,7;7162;"OFF";"OFF";-1041,465;-74,283;-464,476;13;0;-19825,472;30,788;60,04;19848;4;0;0;0;0;0,001;0,004
2018-04-23 00:54:20;48,845;0;-13,035;-74,385;94,7;6994;"OFF";"OFF";-1041,465;-74,382;-464,476;13;0;-19825,59;30,788;60,04;19878;4;0;0;0;0;0,001;0,004
2018-04-23 00:54:50;48,88;0;-10,967;-74,484;94,7;6918;"OFF";"OFF";-1041,465;-74,481;-464,476;13;0;-19825,708;30,788;60,04;19908;4;0;0;0;0;0,001;0,004
2018-04-23 00:55:20;48,876;0;-11,172;-74,582;94,7;6881;"OFF";"OFF";-1041,465;-74,579;-464,476;13;0;-19825,824;30,788;60,04;19938;4;0;0;0;0;0,001;0,004
2018-04-23 00:55:50;48,853;0;-11,031;-74,684;94,7;6736;"OFF";"OFF";-1041,465;-74,682;-464,476;13;0;-19825,936;30,788;60,04;19968;4;0;0;0;0;0,001;0,004
2018-04-23 00:56:20;48,859;0;-11,659;-74,782;94,7;6812;"OFF";"OFF";-1041,465;-74,778;-464,476;13;0;-19826,046;30,788;60,04;19998;4;0;0;0;0;0,001;0,004
2018-04-23 00:56:50;48,836;0;-12,266;-74,883;94,6;6739;"OFF";"OFF";-1041,465;-74,879;-464,476;13;0;-19826,164;30,788;60,04;20028;4;0;0;0;0;0,001;0,004
2018-04-23 00:57:20;48,831;0;-12,361;-74,984;94,6;6678;"OFF";"OFF";-1041,465;-74,981;-464,476;13;0;-19826,282;30,788;60,04;20058;4;0;0;0;0;0,001;0,004
2018-04-23 00:57:50;48,841;0;-11,882;-75,083;94,6;6728;"OFF";"OFF";-1041,465;-75,08;-464,476;13;0;-19826,398;30,788;60,04;20088;4;0;0;0;0;0,001;0,004
2018-04-23 00:58:20;48,878;0;-10,219;-75,183;94,6;6714;"OFF";"OFF";-1041,465;-75,18;-464,476;13;0;-19826,516;30,788;60,04;20118;4;0;0;0;0;0,001;0,004
2018-04-23 00:58:50;48,838;0;-11,832;-75,284;94,6;6686;"OFF";"OFF";-1041,465;-75,28;-464,476;13;0;-19826,632;30,788;60,04;20148;4;0;0;0;0;0,001;0,004
2018-04-23 00:59:20;48,847;0;-11,097;-75,383;94,6;6690;"OFF";"OFF";-1041,465;-75,38;-464,476;13;0;-19826,744;30,788;60,04;20178;4;0;0;0;0;0,001;0,004
2018-04-23 00:59:50;48,811;0;-12,49;-75,485;94,6;6638;"OFF";"OFF";-1041,465;-75,481;-464,476;13;0;-19826,86;30,788;60,04;20208;4;0;0;0;0;0,001;0,004
2018-04-23 01:00:20;48,752;0;-14,313;-75,594;94,6;6412;"OFF";"OFF";-1041,465;-75,59;-464,476;13;0;-19826,976;30,788;60,04;20238;4;0;0;0;0;0,001;0,004
2018-04-23 01:00:50;48,695;0;-16,091;-75,709;94,6;6130;"OFF";"OFF";-1041,465;-75,704;-464,476;13;0;-19827,094;30,788;60,04;20268;4;0;0;0;0;0,001;0,004
2018-04-23 01:01:20;48,597;0;-17,525;-75,848;94,6;5471;"OFF";"OFF";-1041,465;-75,843;-464,476;13;0;-19827,214;30,788;60,04;20298;4;0;0;0;0;0,001;0,004
2018-04-23 01:01:50;48,565;0;-17,852;-75,993;94,6;5029;"OFF";"OFF";-1041,465;-75,989;-464,476;13;0;-19827,35;30,788;60,04;20328;4;0;0;0;0;0,001;0,004
2018-04-23 01:02:20;48,61;0;-15,703;-76,137;94,6;4839;"OFF";"OFF";-1041,465;-76,133;-464,476;13;0;-19827,49;30,788;60,04;20358;4;0;0;0;0;0,001;0,004
2018-04-23 01:02:50;48,654;0;-14,818;-76,268;94,5;4915;"OFF";"OFF";-1041,465;-76,263;-464,476;13;0;-19827,608;30,788;60,04;20388;4;0;0;0;0;0,001;0,004
2018-04-23 01:03:20;48,64;0;-15,898;-76,394;94,5;5018;"OFF";"OFF";-1041,465;-76,39;-464,476;13;0;-19827,724;30,788;60,04;20418;4;0;0;0;0;0,001;0,004
2018-04-23 01:03:50;48,718;0;-13,017;-76,517;94,5;5171;"OFF";"OFF";-1041,465;-76,513;-464,476;13;0;-19827,842;30,788;60,04;20448;4;0;0;0;0;0,001;0,004
2018-04-23 01:04:20;48,796;0;-11,81;-76,619;94,5;5649;"OFF";"OFF";-1041,465;-76,615;-464,476;13;0;-19827,956;30,788;60,04;20478;4;0;0;0;0;0,001;0,004
2018-04-23 01:04:50;48,807;0;-11,928;-76,718;94,5;6019;"OFF";"OFF";-1041,465;-76,715;-464,476;13;0;-19828,072;30,788;60,04;20508;4;0;0;0;0;0,001;0,004
2018-04-23 01:05:20;48,818;0;-11,429;-76,818;94,5;6284;"OFF";"OFF";-1041,465;-76,815;-464,476;13;0;-19828,19;30,788;60,04;20538;4;0;0;0;0;0,001;0,004
2018-04-23 01:05:50;48,838;0;-10,713;-76,915;94,5;6507;"OFF";"OFF";-1041,465;-76,912;-464,476;13;0;-19828,306;30,788;60,04;20568;4;0;0;0;0;0,001;0,004
2018-04-23 01:06:20;48,831;0;-11,085;-77,011;94,5;6677;"OFF";"OFF";-1041,465;-77,008;-464,476;13;0;-19828,422;30,788;60,04;20598;4;0;0;0;0;0,001;0,004
2018-04-23 01:06:50;48,838;0;-11,367;-77,104;94,5;6883;"OFF";"OFF";-1041,465;-77,101;-464,476;13;0;-19828,534;30,788;60,04;20628;4;0;0;0;0;0,001;0,004
2018-04-23 01:07:20;48,877;0;-9,786;-77,196;94,5;7074;"OFF";"OFF";-1041,465;-77,193;-464,476;13;0;-19828,638;30,788;60,04;20658;4;0;0;0;0;0,001;0,004
2018-04-23 01:07:50;48,91;0;-9,728;-77,279;94,5;7471;"OFF";"OFF";-1041,465;-77,276;-464,476;13;0;-19828,712;30,788;60,04;20688;4;0;0;0;0;0,001;0,004
2018-04-23 01:08:20;48,959;0;-8,474;-77,355;94,5;7986;"OFF";"OFF";-1041,465;-77,353;-464,476;13;0;-19828,776;30,788;60,04;20718;4;0;0;0;0;0,001;0,004
2018-04-23 01:08:50;48,944;0;-9,484;-77,432;94,5;8301;"OFF";"OFF";-1041,465;-77,43;-464,476;13;0;-19828,834;30,788;60,04;20748;4;0;0;0;0;0,001;0,004
2018-04-23 01:09:20;48,926;0;-10,048;-77,51;94,5;8455;"OFF";"OFF";-1041,465;-77,508;-464,476;13;0;-19828,892;30,788;60,04;20778;4;0;0;0;0;0,001;0,004
2018-04-23 01:09:50;48,934;0;-9,503;-77,589;94,5;8534;"OFF";"OFF";-1041,465;-77,586;-464,476;13;0;-19828,954;30,788;60,04;20808;4;0;0;0;0;0,001;0,004
2018-04-23 01:10:20;48,971;0;-9,05;-77,662;94,4;8834;"OFF";"OFF";-1041,465;-77,66;-464,476;13;0;-19829,012;30,788;60,04;20838;4;0;0;0;0;0,001;0,004
2018-04-23 01:10:50;48,972;0;-9,625;-77,733;94,4;9116;"OFF";"OFF";-1041,465;-77,731;-464,476;13;0;-19829,07;30,788;60,04;20868;4;0;0;0;0;0,001;0,004
2018-04-23 01:11:20;48,908;0;-10,367;-77,817;94,4;8675;"OFF";"OFF";-1041,465;-77,814;-464,476;13;0;-19829,14;30,788;60,04;20898;4;0;0;0;0;0,001;0,004
2018-04-23 01:11:50;48,783;0;-12,682;-77,917;94,4;7699;"OFF";"OFF";-1041,465;-77,913;-464,476;13;0;-19829,25;30,788;60,04;20928;4;0;0;0;0;0,001;0,004
2018-04-23 01:12:20;48,677;0;-14,427;-78,037;94,4;6640;"OFF";"OFF";-1041,465;-78,033;-464,476;13;0;-19829,368;30,788;60,04;20958;4;0;0;0;0;0,001;0,004
2018-04-23 01:12:50;48,631;0;-15,5;-78,163;94,4;5990;"OFF";"OFF";-1041,465;-78,158;-464,476;13;0;-19829,484;30,788;60,04;20988;4;0;0;0;0;0,001;0,004
2018-04-23 01:13:20;48,569;0;-16,203;-78,306;94,4;5327;"OFF";"OFF";-1041,465;-78,302;-464,476;13;0;-19829,622;30,788;60,04;21018;4;0;0;0;0;0,001;0,004
2018-04-23 01:13:50;48,552;0;-16,464;-78,447;94,4;5023;"OFF";"OFF";-1041,465;-78,443;-464,476;13;0;-19829,746;30,788;60,04;21048;4;0;0;0;0;0,001;0,004
2018-04-23 01:14:20;48,543;0;-16,579;-78,591;94,4;4820;"OFF";"OFF";-1041,465;-78,586;-464,476;13;0;-19829,874;30,788;60,04;21078;4;0;0;0;0;0,001;0,004
2018-04-23 01:14:50;48,488;0;-18,393;-78,739;94,4;4625;"OFF";"OFF";-1041,465;-78,734;-464,476;13;0;-19830,028;30,788;60,04;21108;4;0;0;0;0;0,001;0,004
2018-04-23 01:15:20;48,575;0;-15,76;-78,879;94,4;4657;"OFF";"OFF";-1041,465;-78,875;-464,476;13;0;-19830,156;30,788;60,04;21138;4;0;0;0;0;0,001;0,004
2018-04-23 01:15:50;48,603;0;-15,732;-79,005;94,4;4865;"OFF";"OFF";-1041,465;-79;-464,476;13;0;-19830,274;30,788;60,04;21168;4;0;0;0;0;0,001;0,004
2018-04-23 01:16:20;48,638;0;-14,656;-79,127;94,3;5061;"OFF";"OFF";-1041,465;-79,123;-464,476;13;0;-19830,39;30,788;60,04;21198;4;0;0;0;0;0,001;0,004
2018-04-23 01:16:50;48,631;0;-14,677;-79,251;94,3;5153;"OFF";"OFF";-1041,465;-79,247;-464,476;13;0;-19830,508;30,788;60,04;21228;4;0;0;0;0;0,001;0,004
2018-04-23 01:17:20;48,627;0;-14,53;-79,374;94,3;5220;"OFF";"OFF";-1041,465;-79,37;-464,476;13;0;-19830,624;30,788;60,04;21258;4;0;0;0;0;0,001;0,004
2018-04-23 01:17:50;48,634;0;-14,217;-79,497;94,3;5272;"OFF";"OFF";-1041,465;-79,493;-464,476;13;0;-19830,742;30,788;60,04;21288;4;0;0;0;0;0,001;0,004
2018-04-23 01:18:20;48,658;0;-13,331;-79,618;94,3;5352;"OFF";"OFF";-1041,465;-79,614;-464,476;13;0;-19830,86;30,788;60,04;21318;4;0;0;0;0;0,001;0,004
2018-04-23 01:18:50;48,664;0;-13,141;-79,734;94,3;5462;"OFF";"OFF";-1041,465;-79,731;-464,476;13;0;-19830,976;30,788;60,04;21348;4;0;0;0;0;0,001;0,004
2018-04-23 01:19:20;48,661;0;-13,321;-79,851;94,3;5528;"OFF";"OFF";-1041,465;-79,848;-464,476;13;0;-19831,094;30,788;60,04;21378;4;0;0;0;0;0,001;0,004
2018-04-23 01:19:50;48,696;0;-12,204;-79,966;94,3;5628;"OFF";"OFF";-1041,465;-79,962;-464,476;13;0;-19831,21;30,788;60,04;21408;4;0;0;0;0;0,001;0,004
2018-04-23 01:20:20;48,746;0;-11,049;-80,069;94,3;5933;"OFF";"OFF";-1041,465;-80,066;-464,476;13;0;-19831,328;30,788;60,04;21438;4;0;0;0;0;0,001;0,004
2018-04-23 01:20:50;48,739;0;-12,291;-80,168;94,3;6233;"OFF";"OFF";-1041,465;-80,165;-464,476;13;0;-19831,446;30,788;60,04;21468;4;0;0;0;0;0,001;0,004
2018-04-23 01:21:20;48,747;0;-12,197;-80,266;94,3;6447;"OFF";"OFF";-1041,465;-80,262;-464,476;13;0;-19831,562;30,788;60,04;21498;4;0;0;0;0;0,001;0,004
2018-04-23 01:21:50;48,77;0;-11,411;-80,361;94,3;6660;"OFF";"OFF";-1041,465;-80,358;-464,476;13;0;-19831,676;30,788;60,04;21528;4;0;0;0;0;0,001;0,004
2018-04-23 01:22:20;48,754;0;-12,142;-80,458;94,2;6744;"OFF";"OFF";-1041,465;-80,454;-464,476;13;0;-19831,792;30,788;60,04;21558;4;0;0;0;0;0,001;0,004
2018-04-23 01:22:50;48,678;0;-14,371;-80,561;94,2;6593;"OFF";"OFF";-1041,465;-80,557;-464,476;13;0;-19831,908;30,788;60,04;21588;4;0;0;0;0;0,001;0,004
2018-04-23 01:23:20;48,603;0;-15,2;-80,683;94,2;6033;"OFF";"OFF";-1041,465;-80,679;-464,476;13;0;-19832,026;30,788;60,04;21618;4;0;0;0;0;0,001;0,004
2018-04-23 01:23:50;48,562;0;-15,787;-80,814;94,2;5576;"OFF";"OFF";-1041,465;-80,81;-464,476;13;0;-19832,142;30,788;60,04;21648;4;0;0;0;0;0,001;0,004
2018-04-23 01:24:20;48,568;0;-15,052;-80,944;94,2;5346;"OFF";"OFF";-1041,465;-80,94;-464,476;13;0;-19832,26;30,788;60,04;21678;4;0;0;0;0;0,001;0,004
2018-04-23 01:24:50;48,554;0;-15,559;-81,075;94,2;5211;"OFF";"OFF";-1041,465;-81,071;-464,476;13;0;-19832,376;30,788;60,04;21708;4;0;0;0;0;0,001;0,004
2018-04-23 01:25:20;48,618;0;-13,423;-81,201;94,2;5216;"OFF";"OFF";-1041,465;-81,197;-464,476;13;0;-19832,494;30,788;60,04;21738;4;0;0;0;0;0,001;0,004
2018-04-23 01:25:50;48,719;0;-10,424;-81,309;94,2;5565;"OFF";"OFF";-1041,465;-81,306;-464,476;13;0;-19832,61;30,788;60,04;21768;4;0;0;0;0;0,001;0,004
2018-04-23 01:26:20;48,824;0;-9,001;-81,395;94,2;6291;"OFF";"OFF";-1041,465;-81,392;-464,476;13;0;-19832,698;30,788;60,04;21798;4;0;0;0;0;0,001;0,004
2018-04-23 01:26:50;48,883;0;-8,097;-81,473;94,2;7061;"OFF";"OFF";-1041,465;-81,471;-464,476;13;0;-19832,758;30,788;60,04;21828;4;0;0;0;0;0,001;0,004
2018-04-23 01:27:20;48,888;0;-8,727;-81,55;94,2;7664;"OFF";"OFF";-1041,465;-81,547;-464,476;13;0;-19832,816;30,788;60,04;21858;4;0;0;0;0;0,001;0,004
2018-04-23 01:27:50;48,888;0;-9,257;-81,624;94,2;8194;"OFF";"OFF";-1041,465;-81,621;-464,476;13;0;-19832,876;30,788;60,04;21888;4;0;0;0;0;0,001;0,004
2018-04-23 01:28:20;48,88;0;-9,416;-81,7;94,2;8462;"OFF";"OFF";-1041,465;-81,697;-464,476;13;0;-19832,934;30,788;60,04;21918;4;0;0;0;0;0,001;0,004
2018-04-23 01:28:50;48,885;0;-9,439;-81,774;94,2;8710;"OFF";"OFF";-1041,465;-81,772;-464,476;13;0;-19832,992;30,788;60,04;21948;4;0;0;0;0;0,001;0,004
2018-04-23 01:29:20;48,793;0;-11,535;-81,863;94,2;8219;"OFF";"OFF";-1041,465;-81,859;-464,476;13;0;-19833,074;30,788;60,04;21978;4;0;0;0;0;0,001;0,004
2018-04-23 01:29:50;48,77;0;-11,524;-81,954;94,1;7822;"OFF";"OFF";-1041,465;-81,951;-464,476;13;0;-19833,176;30,788;60,04;22008;4;0;0;0;0;0,001;0,004
2018-04-23 01:30:20;48,716;0;-12,264;-82,056;94,1;7264;"OFF";"OFF";-1041,465;-82,052;-464,476;13;0;-19833,292;30,788;60,04;22038;4;0;0;0;0;0,001;0,004
2018-04-23 01:30:50;48,72;0;-12,023;-82,155;94,1;7029;"OFF";"OFF";-1041,465;-82,152;-464,476;13;0;-19833,41;30,788;60,04;22068;4;0;0;0;0;0,001;0,004
2018-04-23 01:31:20;48,692;0;-12,99;-82,257;94,1;6847;"OFF";"OFF";-1041,465;-82,253;-464,476;13;0;-19833,528;30,788;60,04;22098;4;0;0;0;0;0,001;0,004
2018-04-23 01:31:50;48,715;0;-11,45;-82,359;94,1;6715;"OFF";"OFF";-1041,465;-82,356;-464,476;13;0;-19833,644;30,788;60,04;22128;4;0;0;0;0;0,001;0,004
2018-04-23 01:32:20;48,71;0;-11,884;-82,461;94,1;6645;"OFF";"OFF";-1041,465;-82,457;-464,476;13;0;-19833,762;30,788;60,04;22158;4;0;0;0;0;0,001;0,004
2018-04-23 01:32:50;48,66;0;-13,571;-82,564;94,1;6545;"OFF";"OFF";-1041,465;-82,56;-464,476;13;0;-19833,878;30,788;60,04;22188;4;0;0;0;0;0,001;0,004
2018-04-23 01:33:20;48,637;0;-13,445;-82,676;94,1;6266;"OFF";"OFF";-1041,465;-82,673;-464,476;13;0;-19833,996;30,788;60,04;22218;4;0;0;0;0;0,001;0,004
2018-04-23 01:33:50;48,504;0;-17,558;-82,8;94,1;5811;"OFF";"OFF";-1041,465;-82,795;-464,476;13;0;-19834,114;30,788;60,04;22248;4;0;0;0;0;0,001;0,004
2018-04-23 01:34:20;48,448;0;-17,857;-82,945;94,1;5196;"OFF";"OFF";-1041,465;-82,94;-464,476;13;0;-19834,256;30,788;60,04;22278;4;0;0;0;0;0,001;0,004
2018-04-23 01:34:50;48,423;0;-18,326;-83,092;94,1;4860;"OFF";"OFF";-1041,465;-83,087;-464,476;13;0;-19834,398;30,788;60,04;22308;4;0;0;0;0;0,001;0,004
2018-04-23 01:35:20;48,424;0;-17,717;-83,242;94,1;4631;"OFF";"OFF";-1041,465;-83,237;-464,476;13;0;-19834,562;30,788;60,04;22338;4;0;0;0;0;0,001;0,004
2018-04-23 01:35:50;48,425;0;-17,39;-83,392;94;4500;"OFF";"OFF";-1041,465;-83,387;-464,476;13;0;-19834,722;30,788;60,04;22368;4;0;0;0;0;0,001;0,004
2018-04-23 01:36:20;48,416;0;-17,621;-83,54;94;4442;"OFF";"OFF";-1041,465;-83,536;-464,476;13;0;-19834,882;30,788;60,04;22398;4;0;0;0;0;0,001;0,004
2018-04-23 01:36:50;48,566;0;-12,306;-83,676;94;4593;"OFF";"OFF";-1041,465;-83,673;-464,476;13;0;-19835,014;30,788;60,04;22428;4;0;0;0;0;0,001;0,004
2018-04-23 01:37:20;48,647;0;-11,972;-83,783;94;5124;"OFF";"OFF";-1041,465;-83,779;-464,476;13;0;-19835,13;30,788;60,04;22458;4;0;0;0;0;0,001;0,004
2018-04-23 01:37:50;48,679;0;-11,548;-83,885;94;5590;"OFF";"OFF";-1041,465;-83,881;-464,476;13;0;-19835,248;30,788;60,04;22488;4;0;0;0;0;0,001;0,004
2018-04-23 01:38:20;48,684;0;-11,493;-83,985;94;5949;"OFF";"OFF";-1041,465;-83,982;-464,476;13;0;-19835,366;30,788;60,04;22518;4;0;0;0;0;0,001;0,004
2018-04-23 01:38:50;48,691;0;-11,52;-84,084;94;6229;"OFF";"OFF";-1041,465;-84,081;-464,476;13;0;-19835,482;30,788;60,04;22548;4;0;0;0;0;0,001;0,004
2018-04-23 01:39:20;48,704;0;-12,027;-84,179;94;6541;"OFF";"OFF";-1041,465;-84,176;-464,476;13;0;-19835,594;30,788;60,04;22578;4;0;0;0;0;0,001;0,004
2018-04-23 01:39:50;48,758;0;-9,905;-84,268;94;6897;"OFF";"OFF";-1041,465;-84,265;-464,476;13;0;-19835,684;30,788;60,04;22608;4;0;0;0;0;0,001;0,004
2018-04-23 01:40:20;48,789;0;-9,898;-84,348;94;7422;"OFF";"OFF";-1041,465;-84,345;-464,476;13;0;-19835,742;30,788;60,04;22638;4;0;0;0;0;0,001;0,004
2018-04-23 01:40:50;48,805;0;-9,815;-84,427;94;7819;"OFF";"OFF";-1041,465;-84,424;-464,476;13;0;-19835,802;30,788;60,04;22668;4;0;0;0;0;0,001;0,004
2018-04-23 01:41:20;48,828;0;-8,524;-84,506;94;8087;"OFF";"OFF";-1041,465;-84,504;-464,476;13;0;-19835,868;30,788;60,04;22698;4;0;0;0;0;0,001;0,004
2018-04-23 01:41:50;48,803;0;-9,847;-84,585;94;8257;"OFF";"OFF";-1041,465;-84,582;-464,476;13;0;-19835,928;30,788;60,04;22728;4;0;0;0;0;0,001;0,004
2018-04-23 01:42:20;48,82;0;-9,26;-84,666;94;8303;"OFF";"OFF";-1041,465;-84,663;-464,476;13;0;-19835,994;30,788;60,04;22758;4;0;0;0;0;0,001;0,004
2018-04-23 01:42:50;48,813;0;-9,717;-84,744;93,9;8427;"OFF";"OFF";-1041,465;-84,741;-464,476;13;0;-19836,052;30,788;60,04;22788;4;0;0;0;0;0,001;0,004
2018-04-23 01:43:20;48,811;0;-9,338;-84,824;93,9;8432;"OFF";"OFF";-1041,465;-84,821;-464,476;13;0;-19836,116;30,788;60,04;22818;4;0;0;0;0;0,001;0,004
2018-04-23 01:43:50;48,783;0;-9,878;-84,907;93,9;8268;"OFF";"OFF";-1041,465;-84,904;-464,476;13;0;-19836,192;30,788;60,04;22848;4;0;0;0;0;0,001;0,004
2018-04-23 01:44:20;48,74;0;-10,822;-84,997;93,9;7949;"OFF";"OFF";-1041,465;-84,994;-464,476;13;0;-19836,292;30,788;60,04;22878;4;0;0;0;0;0,001;0,004
2018-04-23 01:44:50;48,65;0;-13,426;-85,096;93,9;7373;"OFF";"OFF";-1041,465;-85,092;-464,476;13;0;-19836,402;30,788;60,04;22908;4;0;0;0;0;0,001;0,004
2018-04-23 01:45:20;48,59;0;-14,128;-85,21;93,9;6665;"OFF";"OFF";-1041,465;-85,206;-464,476;13;0;-19836,52;30,788;60,04;22938;4;0;0;0;0;0,001;0,004
2018-04-23 01:45:50;48,554;0;-14,471;-85,327;93,9;6200;"OFF";"OFF";-1041,465;-85,322;-464,476;13;0;-19836,636;30,788;60,04;22968;4;0;0;0;0;0,001;0,004
2018-04-23 01:46:20;48,457;0;-17,108;-85,458;93,9;5636;"OFF";"OFF";-1041,465;-85,453;-464,476;13;0;-19836,754;30,788;60,04;22998;4;0;0;0;0;0,001;0,004
2018-04-23 01:46:50;48,433;0;-16,616;-85,599;93,9;5177;"OFF";"OFF";-1041,465;-85,594;-464,476;13;0;-19836,878;30,788;60,04;23028;4;0;0;0;0;0,001;0,004
2018-04-23 01:47:20;48,42;0;-17,076;-85,74;93,9;4934;"OFF";"OFF";-1041,465;-85,735;-464,476;13;0;-19837,002;30,788;60,04;23058;4;0;0;0;0;0,001;0,004
2018-04-23 01:47:50;48,518;0;-14,184;-85,864;93,9;5066;"OFF";"OFF";-1041,465;-85,86;-464,476;13;0;-19837,124;30,788;60,04;23088;4;0;0;0;0;0,001;0,004
2018-04-23 01:48:20;48,566;0;-13,21;-85,978;93,9;5333;"OFF";"OFF";-1041,465;-85,974;-464,476;13;0;-19837,242;30,788;60,04;23118;4;0;0;0;0;0,001;0,004
2018-04-23 01:48:50;48,583;0;-12,779;-86,089;93,8;5536;"OFF";"OFF";-1041,465;-86,086;-464,476;13;0;-19837,36;30,788;60,04;23148;4;0;0;0;0;0,001;0,004
2018-04-23 01:49:20;48,59;0;-12,809;-86,2;93,8;5685;"OFF";"OFF";-1041,465;-86,197;-464,476;13;0;-19837,476;30,788;60,04;23178;4;0;0;0;0;0,001;0,004
2018-04-23 01:49:50;48,561;0;-14,284;-86,309;93,8;5826;"OFF";"OFF";-1041,465;-86,306;-464,476;13;0;-19837,594;30,788;60,04;23208;4;0;0;0;0;0,001;0,004
2018-04-23 01:50:20;48,586;0;-13,131;-86,42;93,8;5888;"OFF";"OFF";-1041,465;-86,416;-464,476;13;0;-19837,71;30,788;60,04;23238;4;0;0;0;0;0,001;0,004
2018-04-23 01:50:50;48,627;0;-11,341;-86,527;93,8;6006;"OFF";"OFF";-1041,465;-86,523;-464,476;13;0;-19837,828;30,788;60,04;23268;4;0;0;0;0;0,001;0,004
2018-04-23 01:51:20;48,612;0;-12,468;-86,629;93,8;6167;"OFF";"OFF";-1041,465;-86,626;-464,476;13;0;-19837,946;30,788;60,04;23298;4;0;0;0;0;0,001;0,004
2018-04-23 01:51:50;48,632;0;-12,029;-86,73;93,8;6326;"OFF";"OFF";-1041,465;-86,727;-464,476;13;0;-19838,062;30,788;60,04;23328;4;0;0;0;0;0,001;0,004
2018-04-23 01:52:20;48,621;0;-11,891;-86,834;93,8;6332;"OFF";"OFF";-1041,465;-86,831;-464,476;13;0;-19838,18;30,788;60,04;23358;4;0;0;0;0;0,001;0,004
2018-04-23 01:52:50;48,626;0;-11,902;-86,936;93,8;6411;"OFF";"OFF";-1041,465;-86,932;-464,476;13;0;-19838,296;30,788;60,04;23388;4;0;0;0;0;0,001;0,004
2018-04-23 01:53:20;48,664;0;-10,655;-87,032;93,8;6596;"OFF";"OFF";-1041,465;-87,029;-464,476;13;0;-19838,414;30,788;60,04;23418;4;0;0;0;0;0,001;0,004
2018-04-23 01:53:50;48,672;0;-10,574;-87,128;93,8;6744;"OFF";"OFF";-1041,465;-87,125;-464,476;13;0;-19838,53;30,788;60,04;23448;4;0;0;0;0;0,001;0,004
2018-04-23 01:54:20;48,674;0;-10,496;-87,222;93,8;6876;"OFF";"OFF";-1041,465;-87,219;-464,476;13;0;-19838,64;30,788;60,04;23478;4;0;0;0;0;0,001;0,004
2018-04-23 01:54:50;48,68;0;-10,741;-87,314;93,8;7000;"OFF";"OFF";-1041,465;-87,311;-464,476;13;0;-19838,75;30,788;60,04;23508;4;0;0;0;0;0,001;0,004
2018-04-23 01:55:20;48,741;0;-8,899;-87,4;93,8;7309;"OFF";"OFF";-1041,465;-87,397;-464,476;13;0;-19838,84;30,788;60,04;23538;4;0;0;0;0;0,001;0,004
2018-04-23 01:55:50;48,678;0;-11,578;-87,486;93,8;7459;"OFF";"OFF";-1041,465;-87,483;-464,476;13;0;-19838,92;30,788;60,04;23568;4;0;0;0;0;0,001;0,004
2018-04-23 01:56:20;48,593;0;-13,256;-87,589;93,7;6985;"OFF";"OFF";-1041,465;-87,586;-464,476;13;0;-19839,038;30,788;60,04;23598;4;0;0;0;0;0,001;0,004
2018-04-23 01:56:50;48,585;0;-12,974;-87,697;93,7;6620;"OFF";"OFF";-1041,465;-87,693;-464,476;13;0;-19839,154;30,788;60,04;23628;4;0;0;0;0;0,001;0,004
2018-04-23 01:57:20;48,554;0;-13,937;-87,806;93,7;6390;"OFF";"OFF";-1041,465;-87,802;-464,476;13;0;-19839,272;30,788;60,04;23658;4;0;0;0;0;0,001;0,004
2018-04-23 01:57:50;48,528;0;-14,167;-87,919;93,7;6130;"OFF";"OFF";-1041,465;-87,915;-464,476;13;0;-19839,388;30,788;60,04;23688;4;0;0;0;0;0,001;0,004
2018-04-23 01:58:20;48,5;0;-14,426;-88,038;93,7;5863;"OFF";"OFF";-1041,465;-88,034;-464,476;13;0;-19839,506;30,788;60,04;23718;4;0;0;0;0;0,001;0,004
2018-04-23 01:58:45;48,508;0;-14,036;-88,062;93,7;5820;"OFF";"OFF";-1041,465;-88,058;-464,476;13;0;-19839,53;30,788;60,04;23724;4;0;0;0;0;0,001;0,004
2018-04-23 01:59:21;48,669;0;-10,287;-88,237;93,7;6445;"OFF";"OFF";-1041,465;-88,24;-464,476;13;0;-19839,732;30,788;60,04;23780;4;0;0;0;0;0,001;0,004
2018-04-23 01:59:51;48,693;0;-9,702;-88,325;93,7;6873;"OFF";"OFF";-1041,465;-88,328;-464,476;13;0;-19839,822;30,788;60,04;23810;4;0;0;0;0;0,001;0,004
2018-04-23 02:00:21;48,602;0;-11,585;-88,433;93,7;6552;"OFF";"OFF";-1041,465;-88,437;-464,476;13;0;-19839,942;30,788;60,04;23840;4;0;0;0;0;0,001;0,004
2018-04-23 02:00:51;48,598;0;-11,83;-88,536;93,7;6527;"OFF";"OFF";-1041,465;-88,539;-464,476;13;0;-19840,058;30,788;60,04;23870;4;0;0;0;0;0,001;0,004
2018-04-23 02:01:21;48,606;0;-12,224;-88,636;93,7;6558;"OFF";"OFF";-1041,465;-88,639;-464,476;13;0;-19840,176;30,788;60,04;23900;4;0;0;0;0;0,001;0,004
2018-04-23 02:01:51;48,641;0;-10,537;-88,735;93,7;6622;"OFF";"OFF";-1041,465;-88,738;-464,476;13;0;-19840,288;30,788;60,04;23930;4;0;0;0;0;0,001;0,004
2018-04-23 02:02:21;48,629;0;-11,207;-88,831;93,7;6755;"OFF";"OFF";-1041,465;-88,834;-464,476;13;0;-19840,404;30,788;60,04;23960;4;0;0;0;0;0,001;0,004
2018-04-23 02:02:51;48,619;0;-11,97;-88,925;93,6;6878;"OFF";"OFF";-1041,465;-88,928;-464,476;13;0;-19840,522;30,788;60,04;23990;4;0;0;0;0;0,001;0,004
2018-04-23 02:03:21;48,606;0;-12,193;-89,021;93,6;6886;"OFF";"OFF";-1041,465;-89,025;-464,476;13;0;-19840,638;30,788;60,04;24020;4;0;0;0;0;0,001;0,004
2018-04-23 02:03:51;48,615;0;-11,813;-89,117;93,6;6898;"OFF";"OFF";-1041,465;-89,121;-464,476;13;0;-19840,752;30,788;60,04;24050;4;0;0;0;0;0,001;0,004
2018-04-23 02:04:21;48,547;0;-13,397;-89,222;93,6;6637;"OFF";"OFF";-1041,465;-89,226;-464,476;13;0;-19840,87;30,788;60,04;24080;4;0;0;0;0;0,001;0,004
2018-04-23 02:04:51;48,503;0;-13,844;-89,337;93,6;6236;"OFF";"OFF";-1041,465;-89,341;-464,476;13;0;-19840,986;30,788;60,04;24110;4;0;0;0;0;0,001;0,004
2018-04-23 02:05:21;48,503;0;-13,776;-89,451;93,6;6020;"OFF";"OFF";-1041,465;-89,455;-464,476;13;0;-19841,104;30,788;60,04;24140;4;0;0;0;0;0,001;0,004
2018-04-23 02:05:51;48,53;0;-12,812;-89,559;93,6;6043;"OFF";"OFF";-1041,465;-89,563;-464,476;13;0;-19841,22;30,788;60,04;24170;4;0;0;0;0;0,001;0,004
2018-04-23 02:06:21;48,53;0;-12,993;-89,668;93,6;6050;"OFF";"OFF";-1041,465;-89,671;-464,476;13;0;-19841,338;30,788;60,04;24200;4;0;0;0;0;0,001;0,004
2018-04-23 02:06:51;48,461;0;-15,692;-89,78;93,6;5958;"OFF";"OFF";-1041,465;-89,784;-464,476;13;0;-19841,456;30,788;60,04;24230;4;0;0;0;0;0,001;0,004
2018-04-23 02:07:21;48,378;0;-16,791;-89,916;93,6;5411;"OFF";"OFF";-1041,465;-89,921;-464,476;13;0;-19841,572;30,788;60,04;24260;4;0;0;0;0;0,001;0,004
2018-04-23 02:07:51;48,335;0;-17,004;-90,061;93,6;4985;"OFF";"OFF";-1041,465;-90,066;-464,476;13;0;-19841,714;30,788;60,04;24290;4;0;0;0;0;0,001;0,004
2018-04-23 02:08:21;48,322;0;-17,638;-90,206;93,6;4764;"OFF";"OFF";-1041,465;-90,211;-464,476;13;0;-19841,848;30,788;60,04;24320;4;0;0;0;0;0,001;0,004
2018-04-23 02:08:51;48,313;0;-18,087;-90,351;93,5;4645;"OFF";"OFF";-1041,465;-90,356;-464,476;13;0;-19841,99;30,788;60,04;24350;4;0;0;0;0;0,001;0,004
2018-04-23 02:09:21;48,349;0;-16,696;-90,489;93,5;4666;"OFF";"OFF";-1041,465;-90,493;-464,476;13;0;-19842,11;30,788;60,04;24380;4;0;0;0;0;0,001;0,004
2018-04-23 02:09:51;48,463;0;-13,751;-90,609;93,5;4943;"OFF";"OFF";-1041,465;-90,613;-464,476;13;0;-19842,226;30,788;60,04;24410;4;0;0;0;0;0,001;0,004
2018-04-23 02:10:21;48,465;0;-13,789;-90,725;93,5;5208;"OFF";"OFF";-1041,465;-90,729;-464,476;13;0;-19842,344;30,788;60,04;24440;4;0;0;0;0;0,001;0,004
2018-04-23 02:10:51;48,462;0;-14,078;-90,841;93,5;5365;"OFF";"OFF";-1041,465;-90,845;-464,476;13;0;-19842,46;30,788;60,04;24470;4;0;0;0;0;0,001;0,004
2018-04-23 02:11:21;48,448;0;-14,597;-90,958;93,5;5452;"OFF";"OFF";-1041,465;-90,962;-464,476;13;0;-19842,578;30,788;60,04;24500;4;0;0;0;0;0,001;0,004
2018-04-23 02:11:51;48,481;0;-13,435;-91,073;93,5;5536;"OFF";"OFF";-1041,465;-91,077;-464,476;13;0;-19842,696;30,788;60,04;24530;4;0;0;0;0;0,001;0,004
2018-04-23 02:12:21;48,526;0;-11,927;-91,184;93,5;5706;"OFF";"OFF";-1041,465;-91,187;-464,476;13;0;-19842,812;30,788;60,04;24560;4;0;0;0;0;0,001;0,004
2018-04-23 02:12:51;48,601;0;-9,824;-91,281;93,5;6104;"OFF";"OFF";-1041,465;-91,284;-464,476;13;0;-19842,92;30,788;60,04;24590;4;0;0;0;0;0,001;0,004
2018-04-23 02:13:21;48,688;0;-8,861;-91,361;93,5;6865;"OFF";"OFF";-1041,465;-91,363;-464,476;13;0;-19842,986;30,788;60,04;24620;4;0;0;0;0;0,001;0,004
2018-04-23 02:13:51;48,668;0;-9,78;-91,444;93,5;7276;"OFF";"OFF";-1041,465;-91,447;-464,476;13;0;-19843,056;30,788;60,04;24650;4;0;0;0;0;0,001;0,004
2018-04-23 02:14:21;48,651;0;-10,687;-91,527;93,5;7563;"OFF";"OFF";-1041,465;-91,53;-464,476;13;0;-19843,124;30,788;60,04;24680;4;0;0;0;0;0,001;0,004
2018-04-23 02:14:51;48,657;0;-9,95;-91,614;93,5;7629;"OFF";"OFF";-1041,465;-91,617;-464,476;13;0;-19843,202;30,788;60,04;24710;4;0;0;0;0;0,001;0,004
2018-04-23 02:15:21;48,643;0;-10,299;-91,699;93,5;7704;"OFF";"OFF";-1041,465;-91,702;-464,476;13;0;-19843,28;30,788;60,04;24740;4;0;0;0;0;0,001;0,004
2018-04-23 02:15:51;48,657;0;-10,144;-91,782;93,4;7841;"OFF";"OFF";-1041,465;-91,785;-464,476;13;0;-19843,348;30,788;60,04;24770;4;0;0;0;0;0,001;0,004
2018-04-23 02:16:21;48,659;0;-10,782;-91,864;93,4;7974;"OFF";"OFF";-1041,465;-91,867;-464,476;13;0;-19843,41;30,788;60,04;24800;4;0;0;0;0;0,001;0,004
2018-04-23 02:16:51;48,689;0;-8,982;-91,944;93,4;8135;"OFF";"OFF";-1041,465;-91,947;-464,476;13;0;-19843,472;30,788;60,04;24830;4;0;0;0;0;0,001;0,004
2018-04-23 02:17:21;48,668;0;-9,981;-92,027;93,4;8121;"OFF";"OFF";-1041,465;-92,029;-464,476;13;0;-19843,534;30,788;60,04;24860;4;0;0;0;0;0,001;0,004
2018-04-23 02:17:51;48,564;0;-12,797;-92,118;93,4;7694;"OFF";"OFF";-1041,465;-92,122;-464,476;13;0;-19843,624;30,788;60,04;24890;4;0;0;0;0;0,001;0,004
2018-04-23 02:18:21;48,472;0;-13,953;-92,232;93,4;6791;"OFF";"OFF";-1041,465;-92,236;-464,476;13;0;-19843,74;30,788;60,04;24920;4;0;0;0;0;0,001;0,004
2018-04-23 02:18:51;48,462;0;-13,803;-92,348;93,4;6285;"OFF";"OFF";-1041,465;-92,352;-464,476;13;0;-19843,858;30,788;60,04;24950;4;0;0;0;0;0,001;0,004
2018-04-23 02:19:21;48,434;0;-14,4;-92,465;93,4;5985;"OFF";"OFF";-1041,465;-92,469;-464,476;13;0;-19843,974;30,788;60,04;24980;4;0;0;0;0;0,001;0,004
2018-04-23 02:19:51;48,442;0;-13,794;-92,583;93,4;5818;"OFF";"OFF";-1041,465;-92,587;-464,476;13;0;-19844,092;30,788;60,04;25010;4;0;0;0;0;0,001;0,004
2018-04-23 02:20:21;48,423;0;-14,436;-92,703;93,4;5667;"OFF";"OFF";-1041,465;-92,707;-464,476;13;0;-19844,208;30,788;60,04;25040;4;0;0;0;0;0,001;0,004
2018-04-23 02:20:51;48,535;0;-10,751;-92,808;93,4;5898;"OFF";"OFF";-1041,465;-92,812;-464,476;13;0;-19844,322;30,788;60,04;25070;4;0;0;0;0;0,001;0,004
2018-04-23 02:21:21;48,551;0;-11,834;-92,902;93,4;6321;"OFF";"OFF";-1041,465;-92,905;-464,476;13;0;-19844,432;30,788;60,04;25100;4;0;0;0;0;0,001;0,004
2018-04-23 02:21:51;48,596;0;-10,538;-92,991;93,4;6727;"OFF";"OFF";-1041,465;-92,993;-464,476;13;0;-19844,52;30,788;60,04;25130;4;0;0;0;0;0,001;0,004
2018-04-23 02:22:21;48,595;0;-11,196;-93,077;93,4;7082;"OFF";"OFF";-1041,465;-93,08;-464,476;13;0;-19844,6;30,788;60,04;25160;4;0;0;0;0;0,001;0,004
2018-04-23 02:22:51;48,53;0;-12,715;-93,175;93,3;6935;"OFF";"OFF";-1041,465;-93,178;-464,476;13;0;-19844,716;30,788;60,04;25190;4;0;0;0;0;0,001;0,004
2018-04-23 02:23:21;48,575;0;-10,81;-93,27;93,3;6955;"OFF";"OFF";-1041,465;-93,273;-464,476;13;0;-19844,828;30,788;60,04;25220;4;0;0;0;0;0,001;0,004
2018-04-23 02:23:51;48,606;0;-10,221;-93,36;93,3;7140;"OFF";"OFF";-1041,465;-93,363;-464,476;13;0;-19844,914;30,788;60,04;25250;4;0;0;0;0;0,001;0,004
2018-04-23 02:24:21;48,619;0;-10,311;-93,445;93,3;7419;"OFF";"OFF";-1041,465;-93,447;-464,476;13;0;-19844,988;30,788;60,04;25280;4;0;0;0;0;0,001;0,004
2018-04-23 02:24:51;48,63;0;-9,79;-93,53;93,3;7573;"OFF";"OFF";-1041,465;-93,533;-464,476;13;0;-19845,07;30,788;60,04;25310;4;0;0;0;0;0,001;0,004
2018-04-23 02:25:21;48,634;0;-9,923;-93,611;93,3;7820;"OFF";"OFF";-1041,465;-93,614;-464,476;13;0;-19845,134;30,788;60,04;25340;4;0;0;0;0;0,001;0,004
2018-04-23 02:25:51;48,635;0;-9,819;-93,694;93,3;7915;"OFF";"OFF";-1041,465;-93,697;-464,476;13;0;-19845,204;30,788;60,04;25370;4;0;0;0;0;0,001;0,004
2018-04-23 02:26:21;48,644;0;-9,43;-93,778;93,3;7940;"OFF";"OFF";-1041,465;-93,781;-464,476;13;0;-19845,268;30,788;60,04;25400;4;0;0;0;0;0,001;0,004
2018-04-23 02:26:51;48,621;0;-10,572;-93,86;93,3;8016;"OFF";"OFF";-1041,465;-93,863;-464,476;13;0;-19845,332;30,788;60,04;25430;4;0;0;0;0;0,001;0,004
2018-04-23 02:27:21;48,602;0;-11,665;-93,943;93,3;8024;"OFF";"OFF";-1041,465;-93,946;-464,476;13;0;-19845,398;30,788;60,04;25460;4;0;0;0;0;0,001;0,004
2018-04-23 02:27:51;48,577;0;-11,99;-94,029;93,3;7907;"OFF";"OFF";-1041,465;-94,033;-464,476;13;0;-19845,478;30,788;60,04;25490;4;0;0;0;0;0,001;0,004
2018-04-23 02:28:21;48,575;0;-11,005;-94,12;93,3;7647;"OFF";"OFF";-1041,465;-94,123;-464,476;13;0;-19845,578;30,788;60,04;25520;4;0;0;0;0;0,001;0,004
2018-04-23 02:28:51;48,484;0;-13,869;-94,219;93,3;7210;"OFF";"OFF";-1041,465;-94,222;-464,476;13;0;-19845,686;30,788;60,04;25550;4;0;0;0;0;0,001;0,004
2018-04-23 02:29:21;48,381;0;-14,87;-94,343;93,3;6259;"OFF";"OFF";-1041,465;-94,347;-464,476;13;0;-19845,802;30,788;60,04;25580;4;0;0;0;0;0,001;0,004
2018-04-23 02:29:51;48,362;0;-14,597;-94,473;93,3;5681;"OFF";"OFF";-1041,465;-94,477;-464,476;13;0;-19845,92;30,788;60,04;25610;4;0;0;0;0;0,001;0,004
2018-04-23 02:30:21;48,339;0;-15,678;-94,601;93,2;5429;"OFF";"OFF";-1041,465;-94,605;-464,476;13;0;-19846,038;30,788;60,04;25640;4;0;0;0;0;0,001;0,004
2018-04-23 02:30:51;48,401;0;-13,067;-94,726;93,2;5352;"OFF";"OFF";-1041,465;-94,73;-464,476;13;0;-19846,156;30,788;60,04;25670;4;0;0;0;0;0,001;0,004
2018-04-23 02:31:21;48,408;0;-13,933;-94,84;93,2;5493;"OFF";"OFF";-1041,465;-94,844;-464,476;13;0;-19846,274;30,788;60,04;25700;4;0;0;0;0;0,001;0,004
2018-04-23 02:31:51;48,428;0;-13,282;-94,952;93,2;5630;"OFF";"OFF";-1041,465;-94,956;-464,476;13;0;-19846,39;30,788;60,04;25730;4;0;0;0;0;0,001;0,004
2018-04-23 02:32:21;48,557;0;-10,007;-95,045;93,2;6161;"OFF";"OFF";-1041,465;-95,048;-464,476;13;0;-19846,482;30,788;60,04;25760;4;0;0;0;0;0,001;0,004
2018-04-23 02:32:51;48,611;0;-9,105;-95,126;93,2;6834;"OFF";"OFF";-1041,465;-95,129;-464,476;13;0;-19846,552;30,788;60,04;25790;4;0;0;0;0;0,001;0,004
2018-04-23 02:33:21;48,603;0;-10,184;-95,208;93,2;7307;"OFF";"OFF";-1041,465;-95,211;-464,476;13;0;-19846,614;30,788;60,04;25820;4;0;0;0;0;0,001;0,004
2018-04-23 02:33:51;48,622;0;-9,592;-95,288;93,2;7671;"OFF";"OFF";-1041,465;-95,291;-464,476;13;0;-19846,674;30,788;60,04;25850;4;0;0;0;0;0,001;0,004
2018-04-23 02:34:21;48,65;0;-8,975;-95,365;93,2;8062;"OFF";"OFF";-1041,465;-95,367;-464,476;13;0;-19846,732;30,788;60,04;25880;4;0;0;0;0;0,001;0,004
2018-04-23 02:34:51;48,626;0;-10,133;-95,443;93,2;8271;"OFF";"OFF";-1041,465;-95,446;-464,476;13;0;-19846,792;30,788;60,04;25910;4;0;0;0;0;0,001;0,004
2018-04-23 02:35:21;48,664;0;-8,983;-95,517;93,2;8576;"OFF";"OFF";-1041,465;-95,519;-464,476;13;0;-19846,852;30,788;60,04;25940;4;0;0;0;0;0,001;0,004
2018-04-23 02:35:51;48,69;0;-8,493;-95,588;93,2;8919;"OFF";"OFF";-1041,465;-95,59;-464,476;13;0;-19846,91;30,788;60,04;25970;4;0;0;0;0;0,001;0,004
2018-04-23 02:36:21;48,685;0;-8,414;-95,659;93,2;9104;"OFF";"OFF";-1041,465;-95,662;-464,476;13;0;-19846,968;30,788;60,04;26000;4;0;0;0;0;0,001;0,004
2018-04-23 02:36:51;48,706;0;-7,933;-95,731;93,2;9246;"OFF";"OFF";-1041,465;-95,733;-464,476;13;0;-19847,028;30,788;60,04;26030;4;0;0;0;0;0,001;0,004
2018-04-23 02:37:21;48,695;0;-7,985;-95,803;93,2;9292;"OFF";"OFF";-1041,465;-95,805;-464,476;13;0;-19847,086;30,788;60,04;26060;4;0;0;0;0;0,001;0,004
2018-04-23 02:37:51;48,725;0;-7,504;-95,871;93,2;9552;"OFF";"OFF";-1041,465;-95,873;-464,476;13;0;-19847,144;30,788;60,04;26090;4;0;0;0;0;0,001;0,004
2018-04-23 02:38:21;48,744;0;-7,98;-95,933;93,2;10058;"OFF";"OFF";-1041,465;-95,935;-464,476;13;0;-19847,204;30,788;60,04;26120;4;0;0;0;0;0,001;0,004
2018-04-23 02:38:51;48,765;0;-7,187;-95,994;93,1;10501;"OFF";"OFF";-1041,465;-95,996;-464,476;13;0;-19847,262;30,788;60,04;26150;4;0;0;0;0;0,001;0,004
2018-04-23 02:39:21;48,763;0;-7,924;-96,053;93,1;10930;"OFF";"OFF";-1041,465;-96,055;-464,476;13;0;-19847,32;30,788;60,04;26180;4;0;0;0;0;0,001;0,004
2018-04-23 02:39:51;48,767;0;-7,544;-96,114;93,1;10946;"OFF";"OFF";-1041,465;-96,116;-464,476;13;0;-19847,378;30,788;60,04;26210;4;0;0;0;0;0,001;0,004
2018-04-23 02:40:21;48,526;0;-13,481;-96,206;93,1;9011;"OFF";"OFF";-1041,465;-96,209;-464,476;13;0;-19847,474;30,788;60,04;26240;4;0;0;0;0;0,001;0,004
2018-04-23 02:40:51;48,424;0;-14,07;-96,319;93,1;7365;"OFF";"OFF";-1041,465;-96,323;-464,476;13;0;-19847,592;30,788;60,04;26270;4;0;0;0;0;0,001;0,004
2018-04-23 02:41:21;48,393;0;-13,905;-96,436;93,1;6532;"OFF";"OFF";-1041,465;-96,44;-464,476;13;0;-19847,708;30,788;60,04;26300;4;0;0;0;0;0,001;0,004
2018-04-23 02:41:51;48,384;0;-14,075;-96,554;93,1;6101;"OFF";"OFF";-1041,465;-96,558;-464,476;13;0;-19847,826;30,788;60,04;26330;4;0;0;0;0;0,001;0,004
2018-04-23 02:42:21;48,356;0;-14,155;-96,678;93,1;5741;"OFF";"OFF";-1041,465;-96,682;-464,476;13;0;-19847,944;30,788;60,04;26360;4;0;0;0;0;0,001;0,004
2018-04-23 02:42:51;48,303;0;-15,91;-96,805;93,1;5460;"OFF";"OFF";-1041,465;-96,809;-464,476;13;0;-19848,06;30,788;60,04;26390;4;0;0;0;0;0,001;0,004
2018-04-23 02:43:21;48,401;0;-12,684;-96,924;93,1;5485;"OFF";"OFF";-1041,465;-96,927;-464,476;13;0;-19848,178;30,788;60,04;26420;4;0;0;0;0;0,001;0,004
2018-04-23 02:43:51;48,452;0;-11,987;-97,029;93,1;5747;"OFF";"OFF";-1041,465;-97,033;-464,476;13;0;-19848,294;30,788;60,04;26450;4;0;0;0;0;0,001;0,004
2018-04-23 02:44:21;48,467;0;-11,377;-97,131;93,1;6013;"OFF";"OFF";-1041,465;-97,134;-464,476;13;0;-19848,412;30,788;60,04;26480;4;0;0;0;0;0,001;0,004
2018-04-23 02:44:51;48,462;0;-12,341;-97,23;93,1;6262;"OFF";"OFF";-1041,465;-97,233;-464,476;13;0;-19848,528;30,788;60,04;26510;4;0;0;0;0;0,001;0,004
2018-04-23 02:45:21;48,441;0;-13,346;-97,33;93,1;6370;"OFF";"OFF";-1041,465;-97,334;-464,476;13;0;-19848,644;30,788;60,04;26540;4;0;0;0;0;0,001;0,004
2018-04-23 02:45:51;48,473;0;-12,169;-97,43;93;6482;"OFF";"OFF";-1041,465;-97,433;-464,476;13;0;-19848,762;30,788;60,04;26570;4;0;0;0;0;0,001;0,004
2018-04-23 02:46:21;48,491;0;-11,261;-97,524;93;6667;"OFF";"OFF";-1041,465;-97,528;-464,476;13;0;-19848,876;30,788;60,04;26600;4;0;0;0;0;0,001;0,004
2018-04-23 02:46:51;48,513;0;-10,928;-97,617;93;6835;"OFF";"OFF";-1041,465;-97,62;-464,476;13;0;-19848,986;30,788;60,04;26630;4;0;0;0;0;0,001;0,004
2018-04-23 02:47:21;48,441;0;-12,748;-97,722;93;6598;"OFF";"OFF";-1041,465;-97,725;-464,476;13;0;-19849,104;30,788;60,04;26660;4;0;0;0;0;0,001;0,004
2018-04-23 02:47:51;48,419;0;-13,26;-97,827;93;6449;"OFF";"OFF";-1041,465;-97,83;-464,476;13;0;-19849,22;30,788;60,04;26690;4;0;0;0;0;0,001;0,004
2018-04-23 02:48:21;48,446;0;-11,951;-97,932;93;6383;"OFF";"OFF";-1041,465;-97,935;-464,476;13;0;-19849,338;30,788;60,04;26720;4;0;0;0;0;0,001;0,004
2018-04-23 02:48:51;48,48;0;-10,844;-98,032;93;6460;"OFF";"OFF";-1041,465;-98,035;-464,476;13;0;-19849,456;30,788;60,04;26750;4;0;0;0;0;0,001;0,004
2018-04-23 02:49:21;48,447;0;-12,079;-98,136;93;6412;"OFF";"OFF";-1041,465;-98,14;-464,476;13;0;-19849,564;30,788;60,04;26780;4;0;0;0;0;0,001;0,004
2018-04-23 02:49:51;48,446;0;-11,961;-98,237;93;6453;"OFF";"OFF";-1041,465;-98,24;-464,476;13;0;-19849,682;30,788;60,04;26810;4;0;0;0;0;0,001;0,004
2018-04-23 02:50:21;48,449;0;-12,123;-98,338;93;6477;"OFF";"OFF";-1041,465;-98,341;-464,476;13;0;-19849,796;30,788;60,04;26840;4;0;0;0;0;0,001;0,004
2018-04-23 02:50:51;48,434;0;-12,527;-98,439;93;6500;"OFF";"OFF";-1041,465;-98,442;-464,476;13;0;-19849,914;30,788;60,04;26870;4;0;0;0;0;0,001;0,004
2018-04-23 02:51:21;48,339;0;-15,574;-98,549;93;6232;"OFF";"OFF";-1041,465;-98,553;-464,476;13;0;-19850,032;30,788;60,04;26900;4;0;0;0;0;0,001;0,004
2018-04-23 02:51:51;48,277;0;-15,962;-98,679;93;5663;"OFF";"OFF";-1041,465;-98,683;-464,476;13;0;-19850,148;30,788;60,04;26930;4;0;0;0;0;0,001;0,004
2018-04-23 02:52:21;48,246;0;-16,261;-98,812;92,9;5314;"OFF";"OFF";-1041,465;-98,816;-464,476;13;0;-19850,266;30,788;60,04;26960;4;0;0;0;0;0,001;0,004
2018-04-23 02:52:51;48,245;0;-16,53;-98,944;92,9;5133;"OFF";"OFF";-1041,465;-98,948;-464,476;13;0;-19850,382;30,788;60,04;26990;4;0;0;0;0;0,001;0,004
2018-04-23 02:53:21;48,297;0;-14,347;-99,069;92,9;5145;"OFF";"OFF";-1041,465;-99,073;-464,476;13;0;-19850,5;30,788;60,04;27020;4;0;0;0;0;0,001;0,004
2018-04-23 02:53:51;48,355;0;-12,175;-99,19;92,9;5236;"OFF";"OFF";-1041,465;-99,193;-464,476;13;0;-19850,618;30,788;60,04;27050;4;0;0;0;0;0,001;0,004
2018-04-23 02:54:21;48,44;0;-11,18;-99,288;92,9;5727;"OFF";"OFF";-1041,465;-99,292;-464,476;13;0;-19850,732;30,788;60,04;27080;4;0;0;0;0;0,001;0,004
2018-04-23 02:54:51;48,47;0;-11,217;-99,381;92,9;6221;"OFF";"OFF";-1041,465;-99,383;-464,476;13;0;-19850,834;30,788;60,04;27110;4;0;0;0;0;0,001;0,004
2018-04-23 02:55:21;48,491;0;-10,873;-99,471;92,9;6603;"OFF";"OFF";-1041,465;-99,474;-464,476;13;0;-19850,936;30,788;60,04;27140;4;0;0;0;0;0,001;0,004
2018-04-23 02:55:51;48,478;0;-11,104;-99,564;92,9;6783;"OFF";"OFF";-1041,465;-99,567;-464,476;13;0;-19851,042;30,788;60,04;27170;4;0;0;0;0;0,001;0,004
2018-04-23 02:56:21;48,47;0;-11,368;-99,658;92,9;6872;"OFF";"OFF";-1041,465;-99,662;-464,476;13;0;-19851,154;30,788;60,04;27200;4;0;0;0;0;0,001;0,004
2018-04-23 02:56:51;48,504;0;-9,807;-99,751;92,9;6998;"OFF";"OFF";-1041,465;-99,753;-464,476;13;0;-19851,26;30,788;60,04;27230;4;0;0;0;0;0,001;0,004
2018-04-23 02:57:21;48,506;0;-10,021;-99,839;92,9;7184;"OFF";"OFF";-1041,465;-99,842;-464,476;13;0;-19851,352;30,788;60,04;27260;4;0;0;0;0;0,001;0,004
2018-04-23 02:57:51;48,486;0;-11,186;-99,93;92,9;7214;"OFF";"OFF";-1041,465;-99,933;-464,476;13;0;-19851,452;30,788;60,04;27290;4;0;0;0;0;0,001;0,004
2018-04-23 02:58:21;48,388;0;-14,018;-100,031;92,9;6898;"OFF";"OFF";-1041,465;-100,035;-464,476;13;0;-19851,568;30,788;60,04;27320;4;0;0;0;0;0,001;0,004
2018-04-23 02:58:51;48,323;0;-14,575;-100,146;92,9;6330;"OFF";"OFF";-1041,465;-100,151;-464,476;13;0;-19851,686;30,788;60,04;27350;4;0;0;0;0;0,001;0,004
2018-04-23 02:59:21;48,336;0;-13,923;-100,26;92,8;6097;"OFF";"OFF";-1041,465;-100,264;-464,476;13;0;-19851,802;30,788;60,04;27380;4;0;0;0;0;0,001;0,004
2018-04-23 02:59:51;48,35;0;-13,527;-100,37;92,8;6021;"OFF";"OFF";-1041,465;-100,374;-464,476;13;0;-19851,92;30,788;60,04;27410;4;0;0;0;0;0,001;0,004
2018-04-23 03:00:21;48,376;0;-12,509;-100,478;92,8;6040;"OFF";"OFF";-1041,465;-100,481;-464,476;13;0;-19852,038;30,788;60,04;27440;4;0;0;0;0;0,001;0,004
2018-04-23 03:00:51;48,382;0;-12,192;-100,585;92,8;6059;"OFF";"OFF";-1041,465;-100,588;-464,476;13;0;-19852,154;30,788;60,04;27470;4;0;0;0;0;0,001;0,004
2018-04-23 03:01:21;48,399;0;-11,729;-100,69;92,8;6122;"OFF";"OFF";-1041,465;-100,693;-464,476;13;0;-19852,272;30,788;60,04;27500;4;0;0;0;0;0,001;0,004
2018-04-23 03:01:51;48,451;0;-10,468;-100,787;92,8;6372;"OFF";"OFF";-1041,465;-100,79;-464,476;13;0;-19852,388;30,788;60,04;27530;4;0;0;0;0;0,001;0,004
2018-04-23 03:02:21;48,308;0;-14,611;-100,9;92,8;6071;"OFF";"OFF";-1041,465;-100,905;-464,476;13;0;-19852,506;30,788;60,04;27560;4;0;0;0;0;0,001;0,004
2018-04-23 03:02:51;48,269;0;-15,228;-101,023;92,8;5734;"OFF";"OFF";-1041,465;-101,027;-464,476;13;0;-19852,624;30,788;60,04;27590;4;0;0;0;0;0,001;0,004
2018-04-23 03:03:21;48,248;0;-15,538;-101,151;92,8;5451;"OFF";"OFF";-1041,465;-101,155;-464,476;13;0;-19852,74;30,788;60,04;27620;4;0;0;0;0;0,001;0,004
2018-04-23 03:03:51;48,238;0;-15,486;-101,28;92,8;5256;"OFF";"OFF";-1041,465;-101,284;-464,476;13;0;-19852,858;30,788;60,04;27650;4;0;0;0;0;0,001;0,004
2018-04-23 03:04:21;48,239;0;-15,132;-101,41;92,8;5128;"OFF";"OFF";-1041,465;-101,414;-464,476;13;0;-19852,974;30,788;60,04;27680;4;0;0;0;0;0,001;0,004
2018-04-23 03:04:51;48,213;0;-16,071;-101,541;92,8;5043;"OFF";"OFF";-1041,465;-101,545;-464,476;13;0;-19853,092;30,788;60,04;27710;4;0;0;0;0;0,001;0,004
2018-04-23 03:05:21;48,337;0;-11,991;-101,662;92,7;5171;"OFF";"OFF";-1041,465;-101,665;-464,476;13;0;-19853,208;30,788;60,04;27740;4;0;0;0;0;0,001;0,004
2018-04-23 03:05:51;48,341;0;-13,253;-101,768;92,7;5515;"OFF";"OFF";-1041,465;-101,772;-464,476;13;0;-19853,326;30,788;60,04;27770;4;0;0;0;0;0,001;0,004
2018-04-23 03:06:21;48,386;0;-11,32;-101,872;92,7;5790;"OFF";"OFF";-1041,465;-101,875;-464,476;13;0;-19853,444;30,788;60,04;27800;4;0;0;0;0;0,001;0,004
2018-04-23 03:06:51;48,405;0;-11,363;-101,972;92,7;6087;"OFF";"OFF";-1041,465;-101,975;-464,476;13;0;-19853,558;30,788;60,04;27830;4;0;0;0;0;0,001;0,004
2018-04-23 03:07:21;48,477;0;-9,887;-102,058;92,7;6643;"OFF";"OFF";-1041,465;-102,061;-464,476;13;0;-19853,646;30,788;60,04;27860;4;0;0;0;0;0,001;0,004
2018-04-23 03:07:51;48,499;0;-10,088;-102,141;92,7;7117;"OFF";"OFF";-1041,465;-102,143;-464,476;13;0;-19853,712;30,788;60,04;27890;4;0;0;0;0;0,001;0,004
2018-04-23 03:08:21;48,562;0;-8,567;-102,216;92,7;7753;"OFF";"OFF";-1041,465;-102,219;-464,476;13;0;-19853,774;30,788;60,04;27920;4;0;0;0;0;0,001;0,004
2018-04-23 03:08:51;48,62;0;-7,512;-102,282;92,7;8588;"OFF";"OFF";-1041,465;-102,284;-464,476;13;0;-19853,832;30,788;60,04;27950;4;0;0;0;0;0,001;0,004
2018-04-23 03:09:21;48,641;0;-7,413;-102,348;92,7;9191;"OFF";"OFF";-1041,465;-102,35;-464,476;13;0;-19853,89;30,788;60,04;27980;4;0;0;0;0;0,001;0,004
2018-04-23 03:09:51;48,651;0;-7,51;-102,409;92,7;9828;"OFF";"OFF";-1041,465;-102,411;-464,476;13;0;-19853,95;30,788;60,04;28010;4;0;0;0;0;0,001;0,004
2018-04-23 03:10:21;48,678;0;-6,643;-102,469;92,7;10373;"OFF";"OFF";-1041,465;-102,471;-464,476;13;0;-19854,008;30,788;60,04;28040;4;0;0;0;0;0,001;0,004
2018-04-23 03:10:51;48,663;0;-7,855;-102,529;92,7;10701;"OFF";"OFF";-1041,465;-102,531;-464,476;13;0;-19854,066;30,788;60,04;28070;4;0;0;0;0;0,001;0,004
2018-04-23 03:11:21;48,674;0;-7,304;-102,59;92,7;10860;"OFF";"OFF";-1041,465;-102,592;-464,476;13;0;-19854,124;30,788;60,04;28100;4;0;0;0;0;0,001;0,004
2018-04-23 03:11:51;48,677;0;-6,894;-102,65;92,7;11002;"OFF";"OFF";-1041,465;-102,652;-464,476;13;0;-19854,184;30,788;60,04;28130;4;0;0;0;0;0,001;0,004
2018-04-23 03:12:21;48,665;0;-7,447;-102,711;92,7;11082;"OFF";"OFF";-1041,465;-102,713;-464,476;13;0;-19854,242;30,788;60,04;28160;4;0;0;0;0;0,001;0,004
2018-04-23 03:12:51;48,649;0;-8,308;-102,771;92,7;11114;"OFF";"OFF";-1041,465;-102,773;-464,476;13;0;-19854,3;30,788;60,04;28190;4;0;0;0;0;0,001;0,004
2018-04-23 03:13:21;48,636;0;-7,803;-102,839;92,7;10631;"OFF";"OFF";-1041,465;-102,841;-464,476;13;0;-19854,36;30,788;60,04;28220;4;0;0;0;0;0,001;0,004
2018-04-23 03:13:51;48,442;0;-11,964;-102,936;92,7;8654;"OFF";"OFF";-1041,465;-102,939;-464,476;13;0;-19854,472;30,788;60,04;28250;4;0;0;0;0;0,001;0,004
2018-04-23 03:14:21;48,381;0;-12,328;-103,04;92,7;7528;"OFF";"OFF";-1041,465;-103,044;-464,476;13;0;-19854,59;30,788;60,04;28280;4;0;0;0;0;0,001;0,004
2018-04-23 03:14:51;48,353;0;-13,454;-103,144;92,6;6996;"OFF";"OFF";-1041,465;-103,148;-464,476;13;0;-19854,708;30,788;60,04;28310;4;0;0;0;0;0,001;0,004
2018-04-23 03:15:21;48,344;0;-13,383;-103,249;92,6;6664;"OFF";"OFF";-1041,465;-103,253;-464,476;13;0;-19854,824;30,788;60,04;28340;4;0;0;0;0;0,001;0,004
2018-04-23 03:15:51;48,329;0;-13,514;-103,357;92,6;6409;"OFF";"OFF";-1041,465;-103,361;-464,476;13;0;-19854,942;30,788;60,04;28370;4;0;0;0;0;0,001;0,004
2018-04-23 03:16:21;48,33;0;-12,158;-103,467;92,6;6198;"OFF";"OFF";-1041,465;-103,471;-464,476;13;0;-19855,058;30,788;60,04;28400;4;0;0;0;0;0,001;0,004
2018-04-23 03:16:51;48,331;0;-13,06;-103,573;92,6;6196;"OFF";"OFF";-1041,465;-103,576;-464,476;13;0;-19855,176;30,788;60,04;28430;4;0;0;0;0;0,001;0,004
2018-04-23 03:17:21;48,376;0;-11,325;-103,676;92,6;6238;"OFF";"OFF";-1041,465;-103,679;-464,476;13;0;-19855,292;30,788;60,04;28460;4;0;0;0;0;0,001;0,004
2018-04-23 03:17:51;48,369;0;-11,803;-103,775;92,6;6379;"OFF";"OFF";-1041,465;-103,778;-464,476;13;0;-19855,41;30,788;60,04;28490;4;0;0;0;0;0,001;0,004
2018-04-23 03:18:21;48,375;0;-11,836;-103,875;92,6;6451;"OFF";"OFF";-1041,465;-103,878;-464,476;13;0;-19855,528;30,788;60,04;28520;4;0;0;0;0;0,001;0,004
2018-04-23 03:18:51;48,381;0;-11,333;-103,975;92,6;6497;"OFF";"OFF";-1041,465;-103,978;-464,476;13;0;-19855,642;30,788;60,04;28550;4;0;0;0;0;0,001;0,004
2018-04-23 03:19:21;48,369;0;-11,961;-104,073;92,6;6581;"OFF";"OFF";-1041,465;-104,076;-464,476;13;0;-19855,76;30,788;60,04;28580;4;0;0;0;0;0,001;0,004
