TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 03:19:51;48,414;0;-10,812;-104,167;92,6;6736;"OFF";"OFF";-1041,465;-104,17;-464,476;13;0;-19855,874;30,788;60,04;28610;4;0;0;0;0;0,001;0,004
2018-04-23 03:20:21;48,405;0;-11,451;-104,259;92,6;6883;"OFF";"OFF";-1041,465;-104,262;-464,476;13;0;-19855,99;30,788;60,04;28640;4;0;0;0;0;0,001;0,004
2018-04-23 03:20:51;48,401;0;-11,705;-104,352;92,6;6972;"OFF";"OFF";-1041,465;-104,355;-464,476;13;0;-19856,102;30,788;60,04;28670;4;0;0;0;0;0,001;0,004
2018-04-23 03:21:21;48,394;0;-11,875;-104,445;92,6;6997;"OFF";"OFF";-1041,465;-104,448;-464,476;13;0;-19856,212;30,788;60,04;28700;4;0;0;0;0;0,001;0,004
2018-04-23 03:21:51;48,403;0;-11,187;-104,539;92,5;7004;"OFF";"OFF";-1041,465;-104,542;-464,476;13;0;-19856,32;30,788;60,04;28730;4;0;0;0;0;0,001;0,004
2018-04-23 03:22:21;48,394;0;-11,82;-104,631;92,5;7077;"OFF";"OFF";-1041,465;-104,634;-464,476;13;0;-19856,422;30,788;60,04;28760;4;0;0;0;0;0,001;0,004
2018-04-23 03:22:51;48,388;0;-11,907;-104,724;92,5;7067;"OFF";"OFF";-1041,465;-104,727;-464,476;13;0;-19856,53;30,788;60,04;28790;4;0;0;0;0;0,001;0,004
2018-04-23 03:23:21;48,386;0;-11,846;-104,817;92,5;7057;"OFF";"OFF";-1041,465;-104,82;-464,476;13;0;-19856,644;30,788;60,04;28820;4;0;0;0;0;0,001;0,004
2018-04-23 03:23:51;48,416;0;-10,917;-104,907;92,5;7176;"OFF";"OFF";-1041,465;-104,91;-464,476;13;0;-19856,742;30,788;60,04;28850;4;0;0;0;0;0,001;0,004
2018-04-23 03:24:21;48,431;0;-8,691;-105,002;92,5;7032;"OFF";"OFF";-1041,465;-105,005;-464,476;13;0;-19856,84;30,788;60,04;28880;4;0;0;0;0;0,001;0,004
2018-04-23 03:24:51;48,29;0;-13,627;-105,113;92,5;6518;"OFF";"OFF";-1041,465;-105,117;-464,476;13;0;-19856,958;30,788;60,04;28910;4;0;0;0;0;0,001;0,004
2018-04-23 03:25:21;48,284;0;-13,244;-105,226;92,5;6207;"OFF";"OFF";-1041,465;-105,229;-464,476;13;0;-19857,074;30,788;60,04;28940;4;0;0;0;0;0,001;0,004
2018-04-23 03:25:51;48,307;0;-12,45;-105,336;92,5;6082;"OFF";"OFF";-1041,465;-105,339;-464,476;13;0;-19857,192;30,788;60,04;28970;4;0;0;0;0;0,001;0,004
2018-04-23 03:26:21;48,284;0;-13,307;-105,446;92,5;6024;"OFF";"OFF";-1041,465;-105,449;-464,476;13;0;-19857,308;30,788;60,04;29000;4;0;0;0;0;0,001;0,004
2018-04-23 03:26:51;48,281;0;-13,038;-105,556;92,5;5974;"OFF";"OFF";-1041,465;-105,56;-464,476;13;0;-19857,426;30,788;60,04;29030;4;0;0;0;0;0,001;0,004
2018-04-23 03:27:21;48,348;0;-11,151;-105,66;92,5;6097;"OFF";"OFF";-1041,465;-105,663;-464,476;13;0;-19857,542;30,788;60,04;29060;4;0;0;0;0;0,001;0,004
2018-04-23 03:27:51;48,41;0;-10,508;-105,747;92,5;6620;"OFF";"OFF";-1041,465;-105,75;-464,476;13;0;-19857,628;30,788;60,04;29090;4;0;0;0;0;0,001;0,004
2018-04-23 03:28:21;48,466;0;-9,465;-105,827;92,5;7194;"OFF";"OFF";-1041,465;-105,829;-464,476;13;0;-19857,688;30,788;60,04;29120;4;0;0;0;0;0,001;0,004
2018-04-23 03:28:51;48,452;0;-10,189;-105,906;92,4;7587;"OFF";"OFF";-1041,465;-105,909;-464,476;13;0;-19857,75;30,788;60,04;29150;4;0;0;0;0;0,001;0,004
2018-04-23 03:29:21;48,441;0;-10,244;-105,992;92,4;7612;"OFF";"OFF";-1041,465;-105,995;-464,476;13;0;-19857,832;30,788;60,04;29180;4;0;0;0;0;0,001;0,004
2018-04-23 03:29:51;48,421;0;-10,399;-106,08;92,4;7562;"OFF";"OFF";-1041,465;-106,083;-464,476;13;0;-19857,926;30,788;60,04;29210;4;0;0;0;0;0,001;0,004
2018-04-23 03:30:21;48,44;0;-9,449;-106,167;92,4;7591;"OFF";"OFF";-1041,465;-106,17;-464,476;13;0;-19858,01;30,788;60,04;29240;4;0;0;0;0;0,001;0,004
2018-04-23 03:30:51;48,455;0;-9,39;-106,25;92,4;7729;"OFF";"OFF";-1041,465;-106,253;-464,476;13;0;-19858,082;30,788;60,04;29270;4;0;0;0;0;0,001;0,004
2018-04-23 03:31:21;48,487;0;-8,531;-106,33;92,4;7947;"OFF";"OFF";-1041,465;-106,333;-464,476;13;0;-19858,148;30,788;60,04;29300;4;0;0;0;0;0,001;0,004
2018-04-23 03:31:51;48,493;0;-9,019;-106,408;92,4;8156;"OFF";"OFF";-1041,465;-106,411;-464,476;13;0;-19858,208;30,788;60,04;29330;4;0;0;0;0;0,001;0,004
2018-04-23 03:32:21;48,48;0;-9,296;-106,487;92,4;8285;"OFF";"OFF";-1041,465;-106,489;-464,476;13;0;-19858,266;30,788;60,04;29360;4;0;0;0;0;0,001;0,004
2018-04-23 03:32:51;48,465;0;-9,355;-106,568;92,4;8234;"OFF";"OFF";-1041,465;-106,571;-464,476;13;0;-19858,328;30,788;60,04;29390;4;0;0;0;0;0,001;0,004
2018-04-23 03:33:21;48,445;0;-10,196;-106,65;92,4;8193;"OFF";"OFF";-1041,465;-106,653;-464,476;13;0;-19858,388;30,788;60,04;29420;4;0;0;0;0;0,001;0,004
2018-04-23 03:33:51;48,454;0;-10,421;-106,729;92,4;8298;"OFF";"OFF";-1041,465;-106,732;-464,476;13;0;-19858,45;30,788;60,04;29450;4;0;0;0;0;0,001;0,004
2018-04-23 03:34:21;48,352;0;-12,536;-106,825;92,4;7636;"OFF";"OFF";-1041,465;-106,828;-464,476;13;0;-19858,56;30,788;60,04;29480;4;0;0;0;0;0,001;0,004
2018-04-23 03:34:51;48,326;0;-12,251;-106,925;92,4;7138;"OFF";"OFF";-1041,465;-106,929;-464,476;13;0;-19858,676;30,788;60,04;29510;4;0;0;0;0;0,001;0,004
2018-04-23 03:35:21;48,251;0;-14,975;-107,029;92,4;6742;"OFF";"OFF";-1041,465;-107,034;-464,476;13;0;-19858,792;30,788;60,04;29540;4;0;0;0;0;0,001;0,004
2018-04-23 03:35:51;48,17;0;-14,701;-107,162;92,4;5820;"OFF";"OFF";-1041,465;-107,166;-464,476;13;0;-19858,914;30,788;60,04;29570;4;0;0;0;0;0,001;0,004
2018-04-23 03:36:21;48,134;0;-16,195;-107,295;92,4;5378;"OFF";"OFF";-1041,465;-107,3;-464,476;13;0;-19859,032;30,788;60,04;29600;4;0;0;0;0;0,001;0,004
2018-04-23 03:36:51;48,148;0;-15,471;-107,426;92,3;5189;"OFF";"OFF";-1041,465;-107,43;-464,476;13;0;-19859,148;30,788;60,04;29630;4;0;0;0;0;0,001;0,004
2018-04-23 03:37:21;48,136;0;-15,865;-107,557;92,3;5055;"OFF";"OFF";-1041,465;-107,562;-464,476;13;0;-19859,268;30,788;60,04;29660;4;0;0;0;0;0,001;0,004
2018-04-23 03:37:51;48,149;0;-15,257;-107,686;92,3;5021;"OFF";"OFF";-1041,465;-107,691;-464,476;13;0;-19859,384;30,788;60,04;29690;4;0;0;0;0;0,001;0,004
2018-04-23 03:38:21;48,182;0;-13,861;-107,819;92,3;4959;"OFF";"OFF";-1041,465;-107,823;-464,476;13;0;-19859,514;30,788;60,04;29720;4;0;0;0;0;0,001;0,004
2018-04-23 03:38:51;48,256;0;-12,317;-107,929;92,3;5302;"OFF";"OFF";-1041,465;-107,933;-464,476;13;0;-19859,63;30,788;60,04;29750;4;0;0;0;0;0,001;0,004
2018-04-23 03:39:21;48,261;0;-13,235;-108,036;92,3;5592;"OFF";"OFF";-1041,465;-108,04;-464,476;13;0;-19859,748;30,788;60,04;29780;4;0;0;0;0;0,001;0,004
2018-04-23 03:39:51;48,266;0;-13,279;-108,141;92,3;5812;"OFF";"OFF";-1041,465;-108,145;-464,476;13;0;-19859,866;30,788;60,04;29810;4;0;0;0;0;0,001;0,004
2018-04-23 03:40:21;48,286;0;-12,619;-108,245;92,3;5988;"OFF";"OFF";-1041,465;-108,248;-464,476;13;0;-19859,982;30,788;60,04;29840;4;0;0;0;0;0,001;0,004
2018-04-23 03:40:51;48,282;0;-12,646;-108,349;92,3;6079;"OFF";"OFF";-1041,465;-108,353;-464,476;13;0;-19860,1;30,788;60,04;29870;4;0;0;0;0;0,001;0,004
2018-04-23 03:41:21;48,285;0;-11,784;-108,455;92,3;6109;"OFF";"OFF";-1041,465;-108,458;-464,476;13;0;-19860,216;30,788;60,04;29900;4;0;0;0;0;0,001;0,004
2018-04-23 03:41:51;48,313;0;-11,649;-108,553;92,3;6309;"OFF";"OFF";-1041,465;-108,556;-464,476;13;0;-19860,334;30,788;60,04;29930;4;0;0;0;0;0,001;0,004
2018-04-23 03:42:21;48,34;0;-10,441;-108,651;92,3;6459;"OFF";"OFF";-1041,465;-108,654;-464,476;13;0;-19860,446;30,788;60,04;29960;4;0;0;0;0;0,001;0,004
2018-04-23 03:42:51;48,385;0;-10,217;-108,735;92,2;6954;"OFF";"OFF";-1041,465;-108,738;-464,476;13;0;-19860,518;30,788;60,04;29990;4;0;0;0;0;0,001;0,004
2018-04-23 03:43:21;48,394;0;-9,859;-108,822;92,2;7185;"OFF";"OFF";-1041,465;-108,825;-464,476;13;0;-19860,6;30,788;60,04;30020;4;0;0;0;0;0,001;0,004
2018-04-23 03:43:51;48,371;0;-10,786;-108,91;92,2;7276;"OFF";"OFF";-1041,465;-108,913;-464,476;13;0;-19860,69;30,788;60,04;30050;4;0;0;0;0;0,001;0,004
2018-04-23 03:44:21;48,363;0;-11,13;-109;92,2;7308;"OFF";"OFF";-1041,465;-109,003;-464,476;13;0;-19860,784;30,788;60,04;30080;4;0;0;0;0;0,001;0,004
2018-04-23 03:44:51;48,367;0;-10,969;-109,087;92,2;7388;"OFF";"OFF";-1041,465;-109,09;-464,476;13;0;-19860,876;30,788;60,04;30110;4;0;0;0;0;0,001;0,004
2018-04-23 03:45:21;48,377;0;-10,131;-109,177;92,2;7361;"OFF";"OFF";-1041,465;-109,18;-464,476;13;0;-19860,97;30,788;60,04;30140;4;0;0;0;0;0,001;0,004
2018-04-23 03:45:51;48,371;0;-10,858;-109,263;92,2;7486;"OFF";"OFF";-1041,465;-109,266;-464,476;13;0;-19861,044;30,788;60,04;30170;4;0;0;0;0;0,001;0,004
2018-04-23 03:46:21;48,308;0;-13,665;-109,352;92,2;7424;"OFF";"OFF";-1041,465;-109,356;-464,476;13;0;-19861,136;30,788;60,04;30200;4;0;0;0;0;0,001;0,004
2018-04-23 03:46:51;48,202;0;-14,503;-109,468;92,2;6563;"OFF";"OFF";-1041,465;-109,472;-464,476;13;0;-19861,254;30,788;60,04;30230;4;0;0;0;0;0,001;0,004
2018-04-23 03:47:21;48,158;0;-15,401;-109,587;92,2;6058;"OFF";"OFF";-1041,465;-109,591;-464,476;13;0;-19861,372;30,788;60,04;30260;4;0;0;0;0;0,001;0,004
2018-04-23 03:47:51;48,156;0;-14,722;-109,708;92,2;5721;"OFF";"OFF";-1041,465;-109,712;-464,476;13;0;-19861,488;30,788;60,04;30290;4;0;0;0;0;0,001;0,004
2018-04-23 03:48:21;48,155;0;-14,843;-109,829;92,2;5569;"OFF";"OFF";-1041,465;-109,833;-464,476;13;0;-19861,606;30,788;60,04;30320;4;0;0;0;0;0,001;0,004
2018-04-23 03:48:51;48,144;0;-15,125;-109,95;92,2;5459;"OFF";"OFF";-1041,465;-109,955;-464,476;13;0;-19861,722;30,788;60,04;30350;4;0;0;0;0;0,001;0,004
2018-04-23 03:49:21;48,205;0;-12,519;-110,069;92,2;5458;"OFF";"OFF";-1041,465;-110,072;-464,476;13;0;-19861,84;30,788;60,04;30380;4;0;0;0;0;0,001;0,004
2018-04-23 03:49:51;48,296;0;-11,029;-110,166;92,1;5896;"OFF";"OFF";-1041,465;-110,169;-464,476;13;0;-19861,958;30,788;60,04;30410;4;0;0;0;0;0,001;0,004
2018-04-23 03:50:21;48,338;0;-10,619;-110,257;92,1;6366;"OFF";"OFF";-1041,465;-110,26;-464,476;13;0;-19862,058;30,788;60,04;30440;4;0;0;0;0;0,001;0,004
2018-04-23 03:50:51;48,386;0;-9,839;-110,34;92,1;6917;"OFF";"OFF";-1041,465;-110,343;-464,476;13;0;-19862,128;30,788;60,04;30470;4;0;0;0;0;0,001;0,004
2018-04-23 03:51:21;48,361;0;-11,509;-110,42;92,1;7377;"OFF";"OFF";-1041,465;-110,423;-464,476;13;0;-19862,2;30,788;60,04;30500;4;0;0;0;0;0,001;0,004
2018-04-23 03:51:51;48,304;0;-12,183;-110,515;92,1;7177;"OFF";"OFF";-1041,465;-110,518;-464,476;13;0;-19862,314;30,788;60,04;30530;4;0;0;0;0;0,001;0,004
2018-04-23 03:52:21;48,29;0;-11,828;-110,614;92,1;6922;"OFF";"OFF";-1041,465;-110,618;-464,476;13;0;-19862,432;30,788;60,04;30560;4;0;0;0;0;0,001;0,004
2018-04-23 03:52:51;48,305;0;-11,067;-110,712;92,1;6831;"OFF";"OFF";-1041,465;-110,715;-464,476;13;0;-19862,544;30,788;60,04;30590;4;0;0;0;0;0,001;0,004
2018-04-23 03:53:21;48,313;0;-10,739;-110,807;92,1;6851;"OFF";"OFF";-1041,465;-110,81;-464,476;13;0;-19862,66;30,788;60,04;30620;4;0;0;0;0;0,001;0,004
2018-04-23 03:53:51;48,341;0;-10,448;-110,898;92,1;6988;"OFF";"OFF";-1041,465;-110,901;-464,476;13;0;-19862,766;30,788;60,04;30650;4;0;0;0;0;0,001;0,004
2018-04-23 03:54:21;48,238;0;-13,746;-110,997;92,1;6798;"OFF";"OFF";-1041,465;-111,001;-464,476;13;0;-19862,872;30,788;60,04;30680;4;0;0;0;0;0,001;0,004
2018-04-23 03:54:51;48,175;0;-14,098;-111,113;92,1;6236;"OFF";"OFF";-1041,465;-111,117;-464,476;13;0;-19862,988;30,788;60,04;30710;4;0;0;0;0;0,001;0,004
2018-04-23 03:55:21;48,165;0;-13,967;-111,232;92,1;5884;"OFF";"OFF";-1041,465;-111,236;-464,476;13;0;-19863,106;30,788;60,04;30740;4;0;0;0;0;0,001;0,004
2018-04-23 03:55:51;48,155;0;-14,248;-111,35;92,1;5712;"OFF";"OFF";-1041,465;-111,354;-464,476;13;0;-19863,222;30,788;60,04;30770;4;0;0;0;0;0,001;0,004
2018-04-23 03:56:21;48,147;0;-14,266;-111,471;92,1;5550;"OFF";"OFF";-1041,465;-111,475;-464,476;13;0;-19863,34;30,788;60,04;30800;4;0;0;0;0;0,001;0,004
2018-04-23 03:56:51;48,143;0;-14,768;-111,589;92;5504;"OFF";"OFF";-1041,465;-111,593;-464,476;13;0;-19863,458;30,788;60,04;30830;4;0;0;0;0;0,001;0,004
2018-04-23 03:57:21;48,135;0;-14,689;-111,71;92;5427;"OFF";"OFF";-1041,465;-111,714;-464,476;13;0;-19863,574;30,788;60,04;30860;4;0;0;0;0;0,001;0,004
2018-04-23 03:57:51;47,982;0;-18,89;-111,854;92;4958;"OFF";"OFF";-1041,465;-111,859;-464,476;13;0;-19863,724;30,788;60,04;30890;4;0;0;0;0;0,001;0,004
2018-04-23 03:58:21;47,917;0;-20,006;-112,012;92;4516;"OFF";"OFF";-1041,465;-112,018;-464,476;13;0;-19863,898;30,788;60,04;30920;4;0;0;0;0;0,001;0,004
2018-04-23 03:58:51;47,897;0;-19,868;-112,178;92;4202;"OFF";"OFF";-1041,465;-112,183;-464,476;13;0;-19864,074;30,788;60,04;30950;4;0;0;0;0;0,001;0,004
2018-04-23 03:59:21;47,938;0;-18,27;-112,341;92;4061;"OFF";"OFF";-1041,465;-112,346;-464,476;13;0;-19864,25;30,788;60,04;30980;4;0;0;0;0;0,001;0,004
2018-04-23 03:59:51;48,085;0;-14,098;-112,477;92;4301;"OFF";"OFF";-1041,465;-112,481;-464,476;13;0;-19864,376;30,788;60,04;31010;4;0;0;0;0;0,001;0,004
2018-04-23 04:00:21;48,155;0;-12,935;-112,593;92;4714;"OFF";"OFF";-1041,465;-112,597;-464,476;13;0;-19864,492;30,788;60,04;31040;4;0;0;0;0;0,001;0,004
2018-04-23 04:00:51;48,252;0;-10,933;-112,696;92;5249;"OFF";"OFF";-1041,465;-112,7;-464,476;13;0;-19864,604;30,788;60,04;31070;4;0;0;0;0;0,001;0,004
2018-04-23 04:01:21;48,268;0;-12,543;-112,781;92;6025;"OFF";"OFF";-1041,465;-112,786;-464,476;13;0;-19864,676;30,788;60,04;31100;4;0;0;0;0;0,001;0,004
2018-04-23 04:01:51;48,325;0;-9,938;-112,876;92;6368;"OFF";"OFF";-1041,465;-112,879;-464,476;13;0;-19864,766;30,788;60,04;31130;4;0;0;0;0;0,001;0,004
2018-04-23 04:02:21;48,307;0;-10,582;-112,967;91,9;6679;"OFF";"OFF";-1041,465;-112,969;-464,476;13;0;-19864,868;30,788;60,04;31160;4;0;0;0;0;0,001;0,004
2018-04-23 04:02:51;48,295;0;-11,348;-113,057;91,9;6893;"OFF";"OFF";-1041,465;-113,06;-464,476;13;0;-19864,968;30,788;60,04;31190;4;0;0;0;0;0,001;0,004
2018-04-23 04:03:21;48,299;0;-11,193;-113,147;91,9;7035;"OFF";"OFF";-1041,465;-113,15;-464,476;13;0;-19865,07;30,788;60,04;31220;4;0;0;0;0;0,001;0,004
2018-04-23 04:03:51;48,342;0;-9,718;-113,233;91,9;7265;"OFF";"OFF";-1041,465;-113,236;-464,476;13;0;-19865,146;30,788;60,04;31250;4;0;0;0;0;0,001;0,004
2018-04-23 04:04:21;48,382;0;-8,439;-113,314;91,9;7599;"OFF";"OFF";-1041,465;-113,316;-464,476;13;0;-19865,21;30,788;60,04;31280;4;0;0;0;0;0,001;0,004
2018-04-23 04:04:51;48,373;0;-10,337;-113,39;91,9;7978;"OFF";"OFF";-1041,465;-113,393;-464,476;13;0;-19865,274;30,788;60,04;31310;4;0;0;0;0;0,001;0,004
2018-04-23 04:05:21;48,373;0;-9,952;-113,47;91,9;8105;"OFF";"OFF";-1041,465;-113,473;-464,476;13;0;-19865,336;30,788;60,04;31340;4;0;0;0;0;0,001;0,004
2018-04-23 04:05:51;48,385;0;-8,953;-113,551;91,9;8148;"OFF";"OFF";-1041,465;-113,553;-464,476;13;0;-19865,396;30,788;60,04;31370;4;0;0;0;0;0,001;0,004
2018-04-23 04:06:21;48,369;0;-9,682;-113,629;91,9;8233;"OFF";"OFF";-1041,465;-113,632;-464,476;13;0;-19865,456;30,788;60,04;31400;4;0;0;0;0;0,001;0,004
2018-04-23 04:06:51;48,393;0;-8,579;-113,708;91,9;8302;"OFF";"OFF";-1041,465;-113,71;-464,476;13;0;-19865,514;30,788;60,04;31430;4;0;0;0;0;0,001;0,004
2018-04-23 04:07:21;48,357;0;-10,387;-113,788;91,9;8262;"OFF";"OFF";-1041,465;-113,791;-464,476;13;0;-19865,574;30,788;60,04;31460;4;0;0;0;0;0,001;0,004
2018-04-23 04:07:51;48,372;0;-9,748;-113,867;91,9;8334;"OFF";"OFF";-1041,465;-113,869;-464,476;13;0;-19865,632;30,788;60,04;31490;4;0;0;0;0;0,001;0,004
2018-04-23 04:08:21;48,38;0;-9,468;-113,946;91,9;8372;"OFF";"OFF";-1041,465;-113,948;-464,476;13;0;-19865,692;30,788;60,04;31520;4;0;0;0;0;0,001;0,004
2018-04-23 04:08:51;48,314;0;-12,052;-114,026;91,9;8248;"OFF";"OFF";-1041,465;-114,029;-464,476;13;0;-19865,772;30,788;60,04;31550;4;0;0;0;0;0,001;0,004
2018-04-23 04:09:21;48,176;0;-15,054;-114,129;91,9;7311;"OFF";"OFF";-1041,465;-114,133;-464,476;13;0;-19865,888;30,788;60,04;31580;4;0;0;0;0;0,001;0,004
2018-04-23 04:09:51;48,09;0;-15,637;-114,252;91,9;6296;"OFF";"OFF";-1041,465;-114,257;-464,476;13;0;-19866,006;30,788;60,04;31610;4;0;0;0;0;0,001;0,004
2018-04-23 04:10:21;48,074;0;-15,468;-114,379;91,8;5744;"OFF";"OFF";-1041,465;-114,383;-464,476;13;0;-19866,124;30,788;60,04;31640;4;0;0;0;0;0,001;0,004
2018-04-23 04:10:51;48,069;0;-15,281;-114,507;91,8;5412;"OFF";"OFF";-1041,465;-114,512;-464,476;13;0;-19866,24;30,788;60,04;31670;4;0;0;0;0;0,001;0,004
2018-04-23 04:11:21;48,068;0;-15,279;-114,634;91,8;5277;"OFF";"OFF";-1041,465;-114,638;-464,476;13;0;-19866,358;30,788;60,04;31700;4;0;0;0;0;0,001;0,004
2018-04-23 04:11:51;48,15;0;-11,942;-114,754;91,8;5310;"OFF";"OFF";-1041,465;-114,757;-464,476;13;0;-19866,474;30,788;60,04;31730;4;0;0;0;0;0,001;0,004
2018-04-23 04:12:21;48,201;0;-11,743;-114,857;91,8;5650;"OFF";"OFF";-1041,465;-114,861;-464,476;13;0;-19866,592;30,788;60,04;31760;4;0;0;0;0;0,001;0,004
2018-04-23 04:12:51;48,213;0;-12,473;-114,956;91,8;5980;"OFF";"OFF";-1041,465;-114,96;-464,476;13;0;-19866,708;30,788;60,04;31790;4;0;0;0;0;0,001;0,004
2018-04-23 04:13:21;48,2;0;-12,02;-115,061;91,8;6043;"OFF";"OFF";-1041,465;-115,065;-464,476;13;0;-19866,826;30,788;60,04;31820;4;0;0;0;0;0,001;0,004
2018-04-23 04:13:51;48,236;0;-11,119;-115,16;91,8;6249;"OFF";"OFF";-1041,465;-115,163;-464,476;13;0;-19866,944;30,788;60,04;31850;4;0;0;0;0;0,001;0,004
2018-04-23 04:14:21;48,221;0;-11,981;-115,258;91,8;6411;"OFF";"OFF";-1041,465;-115,261;-464,476;13;0;-19867,056;30,788;60,04;31880;4;0;0;0;0;0,001;0,004
2018-04-23 04:14:51;48,234;0;-11,702;-115,354;91,8;6546;"OFF";"OFF";-1041,465;-115,357;-464,476;13;0;-19867,166;30,788;60,04;31910;4;0;0;0;0;0,001;0,004
2018-04-23 04:15:21;48,252;0;-10,844;-115,448;91,8;6692;"OFF";"OFF";-1041,465;-115,452;-464,476;13;0;-19867,284;30,788;60,04;31940;4;0;0;0;0;0,001;0,004
2018-04-23 04:15:51;48,254;0;-11,275;-115,54;91,8;6853;"OFF";"OFF";-1041,465;-115,543;-464,476;13;0;-19867,386;30,788;60,04;31970;4;0;0;0;0;0,001;0,004
2018-04-23 04:16:21;48,251;0;-11,809;-115,63;91,8;7004;"OFF";"OFF";-1041,465;-115,633;-464,476;13;0;-19867,482;30,788;60,04;32000;4;0;0;0;0;0,001;0,004
2018-04-23 04:16:51;48,255;0;-11,37;-115,722;91,8;7029;"OFF";"OFF";-1041,465;-115,725;-464,476;13;0;-19867,588;30,788;60,04;32030;4;0;0;0;0;0,001;0,004
2018-04-23 04:17:21;48,259;0;-10,874;-115,815;91,7;7021;"OFF";"OFF";-1041,465;-115,818;-464,476;13;0;-19867,698;30,788;60,04;32060;4;0;0;0;0;0,001;0,004
2018-04-23 04:17:51;48,312;0;-8,969;-115,903;91,7;7199;"OFF";"OFF";-1041,465;-115,905;-464,476;13;0;-19867,786;30,788;60,04;32090;4;0;0;0;0;0,001;0,004
2018-04-23 04:18:21;48,365;0;-8,786;-115,977;91,7;7786;"OFF";"OFF";-1041,465;-115,98;-464,476;13;0;-19867,844;30,788;60,04;32120;4;0;0;0;0;0,001;0,004
2018-04-23 04:18:51;48,381;0;-8,855;-116,05;91,7;8247;"OFF";"OFF";-1041,465;-116,053;-464,476;13;0;-19867,902;30,788;60,04;32150;4;0;0;0;0;0,001;0,004
2018-04-23 04:19:21;48,405;0;-8,425;-116,121;91,7;8668;"OFF";"OFF";-1041,465;-116,123;-464,476;13;0;-19867,96;30,788;60,04;32180;4;0;0;0;0;0,001;0,004
2018-04-23 04:19:51;48,375;0;-10,437;-116,19;91,7;9022;"OFF";"OFF";-1041,465;-116,193;-464,476;13;0;-19868,02;30,788;60,04;32210;4;0;0;0;0;0,001;0,004
2018-04-23 04:20:21;48,218;0;-12,97;-116,29;91,7;7824;"OFF";"OFF";-1041,465;-116,293;-464,476;13;0;-19868,136;30,788;60,04;32240;4;0;0;0;0;0,001;0,004
2018-04-23 04:20:51;48,164;0;-13,59;-116,394;91,7;7082;"OFF";"OFF";-1041,465;-116,398;-464,476;13;0;-19868,254;30,788;60,04;32270;4;0;0;0;0;0,001;0,004
2018-04-23 04:21:21;48,173;0;-12,77;-116,5;91,7;6687;"OFF";"OFF";-1041,465;-116,503;-464,476;13;0;-19868,372;30,788;60,04;32300;4;0;0;0;0;0,001;0,004
2018-04-23 04:21:51;48,17;0;-12,474;-116,606;91,7;6434;"OFF";"OFF";-1041,465;-116,609;-464,476;13;0;-19868,488;30,788;60,04;32330;4;0;0;0;0;0,001;0,004
2018-04-23 04:22:21;48,167;0;-12,965;-116,709;91,7;6362;"OFF";"OFF";-1041,465;-116,713;-464,476;13;0;-19868,606;30,788;60,04;32360;4;0;0;0;0;0,001;0,004
2018-04-23 04:22:51;48,259;0;-10,08;-116,805;91,7;6575;"OFF";"OFF";-1041,465;-116,807;-464,476;13;0;-19868,694;30,788;60,04;32390;4;0;0;0;0;0,001;0,004
2018-04-23 04:23:21;48,315;0;-9,359;-116,884;91,7;7159;"OFF";"OFF";-1041,465;-116,887;-464,476;13;0;-19868,752;30,788;60,04;32420;4;0;0;0;0;0,001;0,004
2018-04-23 04:23:51;48,403;0;-7,031;-116,958;91,7;7799;"OFF";"OFF";-1041,465;-116,96;-464,476;13;0;-19868,81;30,788;60,04;32450;4;0;0;0;0;0,001;0,004
2018-04-23 04:24:21;48,408;0;-8,221;-117,026;91,7;8477;"OFF";"OFF";-1041,465;-117,028;-464,476;13;0;-19868,87;30,788;60,04;32480;4;0;0;0;0;0,001;0,004
2018-04-23 04:24:51;48,395;0;-8,033;-117,102;91,7;8586;"OFF";"OFF";-1041,465;-117,105;-464,476;13;0;-19868,938;30,788;60,04;32510;4;0;0;0;0;0,001;0,004
2018-04-23 04:25:21;48,344;0;-10,404;-117,174;91,7;8837;"OFF";"OFF";-1041,465;-117,177;-464,476;13;0;-19868,996;30,788;60,04;32540;4;0;0;0;0;0,001;0,004
2018-04-23 04:25:51;48,305;0;-10,219;-117,262;91,6;8254;"OFF";"OFF";-1041,465;-117,265;-464,476;13;0;-19869,072;30,788;60,04;32570;4;0;0;0;0;0,001;0,004
2018-04-23 04:26:21;48,312;0;-9,714;-117,345;91,6;8138;"OFF";"OFF";-1041,465;-117,347;-464,476;13;0;-19869,138;30,788;60,04;32600;4;0;0;0;0;0,001;0,004
2018-04-23 04:26:51;48,311;0;-9,521;-117,428;91,6;8050;"OFF";"OFF";-1041,465;-117,431;-464,476;13;0;-19869,21;30,788;60,04;32630;4;0;0;0;0;0,001;0,004
2018-04-23 04:27:21;48,199;0;-13,518;-117,52;91,6;7621;"OFF";"OFF";-1041,465;-117,523;-464,476;13;0;-19869,31;30,788;60,04;32660;4;0;0;0;0;0,001;0,004
2018-04-23 04:27:51;48,182;0;-12,372;-117,625;91,6;6982;"OFF";"OFF";-1041,465;-117,628;-464,476;13;0;-19869,428;30,788;60,04;32690;4;0;0;0;0;0,001;0,004
2018-04-23 04:28:21;48,133;0;-13,553;-117,731;91,6;6592;"OFF";"OFF";-1041,465;-117,734;-464,476;13;0;-19869,544;30,788;60,04;32720;4;0;0;0;0;0,001;0,004
2018-04-23 04:28:51;48,096;0;-14,294;-117,843;91,6;6210;"OFF";"OFF";-1041,465;-117,847;-464,476;13;0;-19869,662;30,788;60,04;32750;4;0;0;0;0;0,001;0,004
2018-04-23 04:29:21;48,122;0;-12,754;-117,956;91,6;5993;"OFF";"OFF";-1041,465;-117,96;-464,476;13;0;-19869,78;30,788;60,04;32780;4;0;0;0;0;0,001;0,004
2018-04-23 04:29:51;48,109;0;-13,048;-118,071;91,6;5831;"OFF";"OFF";-1041,465;-118,075;-464,476;13;0;-19869,896;30,788;60,04;32810;4;0;0;0;0;0,001;0,004
2018-04-23 04:30:21;48,113;0;-12,84;-118,184;91,6;5769;"OFF";"OFF";-1041,465;-118,188;-464,476;13;0;-19870,014;30,788;60,04;32840;4;0;0;0;0;0,001;0,004
2018-04-23 04:30:51;47,992;0;-16,994;-118,307;91,6;5515;"OFF";"OFF";-1041,465;-118,312;-464,476;13;0;-19870,132;30,788;60,04;32870;4;0;0;0;0;0,001;0,004
2018-04-23 04:31:21;47,895;0;-18,324;-118,456;91,6;4921;"OFF";"OFF";-1041,465;-118,461;-464,476;13;0;-19870,292;30,788;60,04;32900;4;0;0;0;0;0,001;0,004
2018-04-23 04:31:51;47,838;0;-19,684;-118,616;91,5;4458;"OFF";"OFF";-1041,465;-118,622;-464,476;13;0;-19870,468;30,788;60,04;32930;4;0;0;0;0;0,001;0,004
2018-04-23 04:32:21;47,46;0;-35,134;-118,79;91,5;4056;"OFF";"OFF";-1041,465;-118,803;-464,476;13;0;-19870,65;30,788;60,04;32960;4;0;0;0;0;0,001;0,004
2018-04-23 04:32:51;46,449;0;-69,308;-119,318;91,5;1951;"OFF";"OFF";-1041,465;-119,337;-464,476;13;0;-19871,19;30,788;60,04;32990;4;0;0;0;0;0,001;0,004
2018-04-23 04:33:21;46,405;0;-70,048;-119,895;91,4;1416;"OFF";"OFF";-1041,465;-119,914;-464,476;13;0;-19871,776;30,788;60,04;33020;4;0;0;0;0;0,001;0,004
2018-04-23 04:33:51;47,352;0;-28,262;-120,384;91,4;1333;"OFF";"OFF";-1041,465;-120,392;-464,476;13;0;-19872,258;30,788;60,04;33050;4;0;0;0;0;0,001;0,004
2018-04-23 04:34:21;47,737;0;-20,639;-120,57;91,4;1744;"OFF";"OFF";-1041,465;-120,576;-464,476;13;0;-19872,434;30,788;60,04;33080;4;0;0;0;0;0,001;0,004
2018-04-23 04:34:51;47,752;0;-21,256;-120,745;91,4;2179;"OFF";"OFF";-1041,465;-120,751;-464,476;13;0;-19872,61;30,788;60,04;33110;4;0;0;0;0;0,001;0,004
2018-04-23 04:35:21;47,763;0;-20,756;-120,92;91,4;2568;"OFF";"OFF";-1041,465;-120,925;-464,476;13;0;-19872,786;30,788;60,04;33140;4;0;0;0;0;0,001;0,004
2018-04-23 04:35:51;47,826;0;-18,417;-121,086;91,4;2935;"OFF";"OFF";-1041,465;-121,091;-464,476;13;0;-19872,96;30,788;60,04;33170;4;0;0;0;0;0,001;0,004
2018-04-23 04:36:21;47,814;0;-19,142;-121,246;91,3;3246;"OFF";"OFF";-1041,465;-121,251;-464,476;13;0;-19873,136;30,788;60,04;33200;4;0;0;0;0;0,001;0,004
2018-04-23 04:36:51;47,871;0;-17,183;-121,401;91,3;3519;"OFF";"OFF";-1041,465;-121,406;-464,476;13;0;-19873,298;30,788;60,04;33230;4;0;0;0;0;0,001;0,004
2018-04-23 04:37:21;47,936;0;-15,849;-121,538;91,3;3881;"OFF";"OFF";-1041,465;-121,543;-464,476;13;0;-19873,416;30,788;60,04;33260;4;0;0;0;0;0,001;0,004
2018-04-23 04:37:51;48,005;0;-14,431;-121,665;91,3;4267;"OFF";"OFF";-1041,465;-121,669;-464,476;13;0;-19873,534;30,788;60,04;33290;4;0;0;0;0;0,001;0,004
2018-04-23 04:38:21;48,055;0;-13,657;-121,778;91,3;4739;"OFF";"OFF";-1041,465;-121,781;-464,476;13;0;-19873,65;30,788;60,04;33320;4;0;0;0;0;0,001;0,004
2018-04-23 04:38:51;48,052;0;-13,618;-121,891;91,3;5049;"OFF";"OFF";-1041,465;-121,895;-464,476;13;0;-19873,768;30,788;60,04;33350;4;0;0;0;0;0,001;0,004
2018-04-23 04:39:21;48,017;0;-14,607;-122,01;91,3;5170;"OFF";"OFF";-1041,465;-122,014;-464,476;13;0;-19873,884;30,788;60,04;33380;4;0;0;0;0;0,001;0,004
2018-04-23 04:39:51;47,985;0;-15,953;-122,131;91,3;5216;"OFF";"OFF";-1041,465;-122,135;-464,476;13;0;-19874,002;30,788;60,04;33410;4;0;0;0;0;0,001;0,004
2018-04-23 04:40:21;48,017;0;-14,365;-122,25;91,3;5274;"OFF";"OFF";-1041,465;-122,254;-464,476;13;0;-19874,12;30,788;60,04;33440;4;0;0;0;0;0,001;0,004
2018-04-23 04:40:51;48,024;0;-14,407;-122,367;91,3;5333;"OFF";"OFF";-1041,465;-122,371;-464,476;13;0;-19874,236;30,788;60,04;33470;4;0;0;0;0;0,001;0,004
2018-04-23 04:41:21;48,004;0;-14,865;-122,486;91,3;5357;"OFF";"OFF";-1041,465;-122,49;-464,476;13;0;-19874,354;30,788;60,04;33500;4;0;0;0;0;0,001;0,004
2018-04-23 04:41:51;47,898;0;-19,099;-122,611;91,2;5212;"OFF";"OFF";-1041,465;-122,617;-464,476;13;0;-19874,478;30,788;60,04;33530;4;0;0;0;0;0,001;0,004
2018-04-23 04:42:21;47,817;0;-18,961;-122,769;91,2;4632;"OFF";"OFF";-1041,465;-122,775;-464,476;13;0;-19874,654;30,788;60,04;33560;4;0;0;0;0;0,001;0,004
2018-04-23 04:42:51;47,817;0;-18,492;-122,927;91,2;4347;"OFF";"OFF";-1041,465;-122,932;-464,476;13;0;-19874,83;30,788;60,04;33590;4;0;0;0;0;0,001;0,004
2018-04-23 04:43:21;47,794;0;-19,615;-123,082;91,2;4220;"OFF";"OFF";-1041,465;-123,088;-464,476;13;0;-19875,004;30,788;60,04;33620;4;0;0;0;0;0,001;0,004
2018-04-23 04:43:51;47,805;0;-18,491;-123,238;91,2;4130;"OFF";"OFF";-1041,465;-123,244;-464,476;13;0;-19875,18;30,788;60,04;33650;4;0;0;0;0;0,001;0,004
2018-04-23 04:44:21;47,822;0;-18,126;-123,391;91,2;4121;"OFF";"OFF";-1041,465;-123,396;-464,476;13;0;-19875,35;30,788;60,04;33680;4;0;0;0;0;0,001;0,004
2018-04-23 04:44:51;47,832;0;-17,841;-123,544;91,2;4118;"OFF";"OFF";-1041,465;-123,549;-464,476;13;0;-19875,516;30,788;60,04;33710;4;0;0;0;0;0,001;0,004
2018-04-23 04:45:21;47,854;0;-17,21;-123,688;91,2;4217;"OFF";"OFF";-1041,465;-123,692;-464,476;13;0;-19875,652;30,788;60,04;33740;4;0;0;0;0;0,001;0,004
2018-04-23 04:45:51;47,852;0;-17,201;-123,835;91,2;4236;"OFF";"OFF";-1041,465;-123,84;-464,476;13;0;-19875,798;30,788;60,04;33770;4;0;0;0;0;0,001;0,004
2018-04-23 04:46:21;47,824;0;-18,317;-123,98;91,1;4260;"OFF";"OFF";-1041,465;-123,985;-464,476;13;0;-19875,942;30,788;60,04;33800;4;0;0;0;0;0,001;0,004
2018-04-23 04:46:51;47,847;0;-16,952;-124,13;91,1;4238;"OFF";"OFF";-1041,465;-124,135;-464,476;13;0;-19876,104;30,788;60,04;33830;4;0;0;0;0;0,001;0,004
2018-04-23 04:47:21;47,841;0;-17,649;-124,274;91,1;4277;"OFF";"OFF";-1041,465;-124,279;-464,476;13;0;-19876,24;30,788;60,04;33860;4;0;0;0;0;0,001;0,004
2018-04-23 04:47:51;47,896;0;-15,821;-124,412;91,1;4386;"OFF";"OFF";-1041,465;-124,417;-464,476;13;0;-19876,358;30,788;60,04;33890;4;0;0;0;0;0,001;0,004
2018-04-23 04:48:21;47,928;0;-14,796;-124,544;91,1;4547;"OFF";"OFF";-1041,465;-124,548;-464,476;13;0;-19876,474;30,788;60,04;33920;4;0;0;0;0;0,001;0,004
2018-04-23 04:48:51;47,898;0;-16,382;-124,676;91,1;4632;"OFF";"OFF";-1041,465;-124,68;-464,476;13;0;-19876,592;30,788;60,04;33950;4;0;0;0;0;0,001;0,004
2018-04-23 04:49:21;47,841;0;-17,97;-124,816;91,1;4566;"OFF";"OFF";-1041,465;-124,821;-464,476;13;0;-19876,724;30,788;60,04;33980;4;0;0;0;0;0,001;0,004
2018-04-23 04:49:51;47,835;0;-16,912;-124,965;91,1;4421;"OFF";"OFF";-1041,465;-124,97;-464,476;13;0;-19876,884;30,788;60,04;34010;4;0;0;0;0;0,001;0,004
2018-04-23 04:50:21;47,816;0;-17,544;-125,115;91,1;4315;"OFF";"OFF";-1041,465;-125,12;-464,476;13;0;-19877,056;30,788;60,04;34040;4;0;0;0;0;0,001;0,004
2018-04-23 04:50:51;47,853;0;-16,92;-125,257;91,1;4370;"OFF";"OFF";-1041,465;-125,262;-464,476;13;0;-19877,186;30,788;60,04;34070;4;0;0;0;0;0,001;0,004
2018-04-23 04:51:21;47,685;0;-22,196;-125,416;91;4154;"OFF";"OFF";-1041,465;-125,422;-464,476;13;0;-19877,342;30,788;60,04;34100;4;0;0;0;0;0,001;0,004
2018-04-23 04:51:51;47,731;0;-19,324;-125,588;91;3930;"OFF";"OFF";-1041,465;-125,593;-464,476;13;0;-19877,518;30,788;60,04;34130;4;0;0;0;0;0,001;0,004
2018-04-23 04:52:21;47,874;0;-15,342;-125,728;91;4138;"OFF";"OFF";-1041,465;-125,732;-464,476;13;0;-19877,64;30,788;60,04;34160;4;0;0;0;0;0,001;0,004
2018-04-23 04:52:51;47,979;0;-13,578;-125,844;91;4593;"OFF";"OFF";-1041,465;-125,847;-464,476;13;0;-19877,758;30,788;60,04;34190;4;0;0;0;0;0,001;0,004
2018-04-23 04:53:21;47,834;0;-17,298;-125,985;91;4522;"OFF";"OFF";-1041,465;-125,989;-464,476;13;0;-19877,896;30,788;60,04;34220;4;0;0;0;0;0,001;0,004
2018-04-23 04:53:51;47,819;0;-17,822;-126,129;91;4459;"OFF";"OFF";-1041,465;-126,134;-464,476;13;0;-19878,032;30,788;60,04;34250;4;0;0;0;0;0,001;0,004
2018-04-23 04:54:21;47,711;0;-19,738;-126,298;91;4104;"OFF";"OFF";-1041,465;-126,303;-464,476;13;0;-19878,208;30,788;60,04;34280;4;0;0;0;0;0,001;0,004
2018-04-23 04:54:51;47,666;0;-21,483;-126,473;91;3859;"OFF";"OFF";-1041,465;-126,479;-464,476;13;0;-19878,382;30,788;60,04;34310;4;0;0;0;0;0,001;0,004
2018-04-23 04:55:21;47,662;0;-21,009;-126,649;91;3708;"OFF";"OFF";-1041,465;-126,655;-464,476;13;0;-19878,558;30,788;60,04;34340;4;0;0;0;0;0,001;0,004
2018-04-23 04:55:51;47,714;0;-18,878;-126,823;90,9;3659;"OFF";"OFF";-1041,465;-126,828;-464,476;13;0;-19878,734;30,788;60,04;34370;4;0;0;0;0;0,001;0,004
2018-04-23 04:56:21;47,757;0;-19,195;-126,975;90,9;3819;"OFF";"OFF";-1041,465;-126,981;-464,476;13;0;-19878,904;30,788;60,04;34400;4;0;0;0;0;0,001;0,004
2018-04-23 04:56:51;47,736;0;-20,542;-127,126;90,9;3943;"OFF";"OFF";-1041,465;-127,132;-464,476;13;0;-19879,064;30,788;60,04;34430;4;0;0;0;0;0,001;0,004
2018-04-23 04:57:21;47,816;0;-16,738;-127,277;90,9;4023;"OFF";"OFF";-1041,465;-127,282;-464,476;13;0;-19879,218;30,788;60,04;34460;4;0;0;0;0;0,001;0,004
2018-04-23 04:57:51;47,872;0;-15,951;-127,408;90,9;4315;"OFF";"OFF";-1041,465;-127,412;-464,476;13;0;-19879,338;30,788;60,04;34490;4;0;0;0;0;0,001;0,004
2018-04-23 04:58:21;47,925;0;-14,606;-127,528;90,9;4643;"OFF";"OFF";-1041,465;-127,532;-464,476;13;0;-19879,456;30,788;60,04;34520;4;0;0;0;0;0,001;0,004
2018-04-23 04:58:51;47,947;0;-13,573;-127,65;90,9;4849;"OFF";"OFF";-1041,465;-127,654;-464,476;13;0;-19879,572;30,788;60,04;34550;4;0;0;0;0;0,001;0,004
2018-04-23 04:59:21;47,917;0;-15,178;-127,772;90,9;4983;"OFF";"OFF";-1041,465;-127,776;-464,476;13;0;-19879,69;30,788;60,04;34580;4;0;0;0;0;0,001;0,004
2018-04-23 04:59:51;47,907;0;-14,871;-127,898;90,9;4982;"OFF";"OFF";-1041,465;-127,902;-464,476;13;0;-19879,806;30,788;60,04;34610;4;0;0;0;0;0,001;0,004
2018-04-23 05:00:21;47,921;0;-14,417;-128,022;90,9;5037;"OFF";"OFF";-1041,465;-128,026;-464,476;13;0;-19879,924;30,788;60,04;34640;4;0;0;0;0;0,001;0,004
2018-04-23 05:00:51;47,921;0;-14,651;-128,142;90,8;5132;"OFF";"OFF";-1041,465;-128,146;-464,476;13;0;-19880,042;30,788;60,04;34670;4;0;0;0;0;0,001;0,004
2018-04-23 05:01:21;47,931;0;-13,904;-128,264;90,8;5164;"OFF";"OFF";-1041,465;-128,268;-464,476;13;0;-19880,158;30,788;60,04;34700;4;0;0;0;0;0,001;0,004
2018-04-23 05:01:51;47,92;0;-14,547;-128,384;90,8;5200;"OFF";"OFF";-1041,465;-128,388;-464,476;13;0;-19880,276;30,788;60,04;34730;4;0;0;0;0;0,001;0,004
2018-04-23 05:02:21;47,918;0;-15,096;-128,503;90,8;5252;"OFF";"OFF";-1041,465;-128,507;-464,476;13;0;-19880,392;30,788;60,04;34760;4;0;0;0;0;0,001;0,004
2018-04-23 05:02:51;47,858;0;-16,128;-128,636;90,8;5039;"OFF";"OFF";-1041,465;-128,64;-464,476;13;0;-19880,51;30,788;60,04;34790;4;0;0;0;0;0,001;0,004
2018-04-23 05:03:21;46,574;0;-59,133;-129,026;90,8;2533;"OFF";"OFF";-1041,465;-129,043;-464,476;13;0;-19880,908;30,788;60,04;34820;4;0;0;0;0;0,001;0,004
2018-04-23 05:03:51;46,449;0;-62,9;-129,532;90,7;1707;"OFF";"OFF";-1041,465;-129,55;-464,476;13;0;-19881,426;30,788;60,04;34850;4;0;0;0;0;0,001;0,004
2018-04-23 05:04:21;46,343;0;-66,331;-130,076;90,7;1368;"OFF";"OFF";-1041,465;-130,095;-464,476;13;0;-19881,954;30,788;60,04;34880;4;0;0;0;0;0,001;0,004
2018-04-23 05:04:51;46,338;0;-65,92;-130,625;90,7;1217;"OFF";"OFF";-1041,465;-130,643;-464,476;13;0;-19882,482;30,788;60,04;34910;4;0;0;0;0;0,001;0,004
2018-04-23 05:05:21;46,294;0;-67,402;-131,179;90,6;1133;"OFF";"OFF";-1041,465;-131,198;-464,476;13;0;-19883,034;30,788;60,04;34940;4;0;0;0;0;0,001;0,004
2018-04-23 05:05:51;47,348;0;-25,651;-131,575;90,6;1265;"OFF";"OFF";-1041,465;-131,582;-464,476;13;0;-19883,428;30,788;60,04;34970;4;0;0;0;0;0,001;0,004
2018-04-23 05:06:21;47,541;0;-21,962;-131,772;90,6;1648;"OFF";"OFF";-1041,465;-131,778;-464,476;13;0;-19883,614;30,788;60,04;35000;4;0;0;0;0;0,001;0,004
2018-04-23 05:06:51;47,573;0;-22,373;-131,954;90,5;2061;"OFF";"OFF";-1041,465;-131,96;-464,476;13;0;-19883,79;30,788;60,04;35030;4;0;0;0;0;0,001;0,004
2018-04-23 05:07:21;47,723;0;-17,629;-132,112;90,5;2538;"OFF";"OFF";-1041,465;-132,117;-464,476;13;0;-19883,95;30,788;60,04;35060;4;0;0;0;0;0,001;0,004
2018-04-23 05:07:51;47,791;0;-15,768;-132,256;90,5;3028;"OFF";"OFF";-1041,465;-132,261;-464,476;13;0;-19884,086;30,788;60,04;35090;4;0;0;0;0;0,001;0,004
2018-04-23 05:08:21;47,779;0;-16,619;-132,396;90,5;3462;"OFF";"OFF";-1041,465;-132,401;-464,476;13;0;-19884,208;30,788;60,04;35120;4;0;0;0;0;0,001;0,004
2018-04-23 05:08:51;47,76;0;-17,515;-132,536;90,5;3799;"OFF";"OFF";-1041,465;-132,541;-464,476;13;0;-19884,324;30,788;60,04;35150;4;0;0;0;0;0,001;0,004
2018-04-23 05:09:21;47,765;0;-17,207;-132,678;90,5;4016;"OFF";"OFF";-1041,465;-132,682;-464,476;13;0;-19884,448;30,788;60,04;35180;4;0;0;0;0;0,001;0,004
2018-04-23 05:09:51;47,782;0;-16,383;-132,819;90,5;4161;"OFF";"OFF";-1041,465;-132,824;-464,476;13;0;-19884,578;30,788;60,04;35210;4;0;0;0;0;0,001;0,004
2018-04-23 05:10:21;47,772;0;-16,781;-132,963;90,5;4238;"OFF";"OFF";-1041,465;-132,967;-464,476;13;0;-19884,708;30,788;60,04;35240;4;0;0;0;0;0,001;0,004
2018-04-23 05:10:51;47,816;0;-15,249;-133,099;90,5;4368;"OFF";"OFF";-1041,465;-133,104;-464,476;13;0;-19884,828;30,788;60,04;35270;4;0;0;0;0;0,001;0,004
2018-04-23 05:11:21;47,806;0;-15,638;-133,235;90,5;4467;"OFF";"OFF";-1041,465;-133,239;-464,476;13;0;-19884,946;30,788;60,04;35300;4;0;0;0;0;0,001;0,004
2018-04-23 05:11:51;47,788;0;-16,084;-133,373;90,4;4478;"OFF";"OFF";-1041,465;-133,378;-464,476;13;0;-19885,064;30,788;60,04;35330;4;0;0;0;0;0,001;0,004
2018-04-23 05:12:21;47,693;0;-18,978;-133,524;90,4;4329;"OFF";"OFF";-1041,465;-133,529;-464,476;13;0;-19885,226;30,788;60,04;35360;4;0;0;0;0;0,001;0,004
2018-04-23 05:12:51;47,73;0;-17,089;-133,676;90,4;4233;"OFF";"OFF";-1041,465;-133,681;-464,476;13;0;-19885,392;30,788;60,04;35390;4;0;0;0;0;0,001;0,004
2018-04-23 05:13:21;47,746;0;-16,973;-133,821;90,4;4272;"OFF";"OFF";-1041,465;-133,825;-464,476;13;0;-19885,53;30,788;60,04;35420;4;0;0;0;0;0,001;0,004
2018-04-23 05:13:51;47,724;0;-17,822;-133,965;90,4;4285;"OFF";"OFF";-1041,465;-133,97;-464,476;13;0;-19885,664;30,788;60,04;35450;4;0;0;0;0;0,001;0,004
2018-04-23 05:14:21;47,727;0;-17,247;-134,113;90,4;4258;"OFF";"OFF";-1041,465;-134,117;-464,476;13;0;-19885,812;30,788;60,04;35480;4;0;0;0;0;0,001;0,004
2018-04-23 05:14:51;47,739;0;-17,368;-134,256;90,4;4296;"OFF";"OFF";-1041,465;-134,261;-464,476;13;0;-19885,948;30,788;60,04;35510;4;0;0;0;0;0,001;0,004
2018-04-23 05:15:21;46,35;0;-66,843;-134,596;90,4;2584;"OFF";"OFF";-1041,465;-134,615;-464,476;13;0;-19886,294;30,788;60,04;35540;4;0;0;0;0;0,001;0,004
2018-04-23 05:15:51;46,151;0;-72,558;-135,19;90,3;1539;"OFF";"OFF";-1041,465;-135,21;-464,476;13;0;-19886,894;30,788;60,04;35570;4;0;0;0;0;0,001;0,004
2018-04-23 05:16:21;46,134;0;-72,442;-135,791;90,3;1230;"OFF";"OFF";-1041,465;-135,811;-464,476;13;0;-19887,48;30,788;60,04;35600;4;0;0;0;0;0,001;0,004
2018-04-23 05:16:51;47,253;0;-28,374;-136,123;90,2;1415;"OFF";"OFF";-1041,465;-136,13;-464,476;13;0;-19887,796;30,788;60,04;35630;4;0;0;0;0;0,001;0,004
2018-04-23 05:17:21;47,381;0;-25,494;-136,345;90,2;1742;"OFF";"OFF";-1041,465;-136,352;-464,476;13;0;-19888,032;30,788;60,04;35660;4;0;0;0;0;0,001;0,004
2018-04-23 05:17:51;47,456;0;-23,205;-136,551;90,2;2075;"OFF";"OFF";-1041,465;-136,558;-464,476;13;0;-19888,24;30,788;60,04;35690;4;0;0;0;0;0,001;0,004
2018-04-23 05:18:21;47,505;0;-21,918;-136,741;90,2;2412;"OFF";"OFF";-1041,465;-136,747;-464,476;13;0;-19888,416;30,788;60,04;35720;4;0;0;0;0;0,001;0,004
2018-04-23 05:18:51;47,532;0;-21,275;-136,924;90,2;2704;"OFF";"OFF";-1041,465;-136,93;-464,476;13;0;-19888,592;30,788;60,04;35750;4;0;0;0;0;0,001;0,004
2018-04-23 05:19:21;47,503;0;-22,673;-137,107;90,2;2923;"OFF";"OFF";-1041,465;-137,113;-464,476;13;0;-19888,768;30,788;60,04;35780;4;0;0;0;0;0,001;0,004
2018-04-23 05:19:51;47,515;0;-21,939;-137,288;90,1;3087;"OFF";"OFF";-1041,465;-137,294;-464,476;13;0;-19888,944;30,788;60,04;35810;4;0;0;0;0;0,001;0,004
2018-04-23 05:20:21;47,526;0;-21,585;-137,469;90,1;3199;"OFF";"OFF";-1041,465;-137,474;-464,476;13;0;-19889,12;30,788;60,04;35840;4;0;0;0;0;0,001;0,004
2018-04-23 05:20:51;47,531;0;-21,203;-137,651;90,1;3258;"OFF";"OFF";-1041,465;-137,657;-464,476;13;0;-19889,296;30,788;60,04;35870;4;0;0;0;0;0,001;0,004
2018-04-23 05:21:21;47,505;0;-22,386;-137,83;90,1;3316;"OFF";"OFF";-1041,465;-137,836;-464,476;13;0;-19889,474;30,788;60,04;35900;4;0;0;0;0;0,001;0,004
2018-04-23 05:21:51;47,528;0;-21,12;-138,01;90,1;3345;"OFF";"OFF";-1041,465;-138,016;-464,476;13;0;-19889,65;30,788;60,04;35930;4;0;0;0;0;0,001;0,004
2018-04-23 05:22:21;47,576;0;-19,573;-138,18;90,1;3448;"OFF";"OFF";-1041,465;-138,185;-464,476;13;0;-19889,826;30,788;60,04;35960;4;0;0;0;0;0,001;0,004
2018-04-23 05:22:51;47,557;0;-20,69;-138,347;90,1;3533;"OFF";"OFF";-1041,465;-138,353;-464,476;13;0;-19890,002;30,788;60,04;35990;4;0;0;0;0;0,001;0,004
2018-04-23 05:23:21;47,498;0;-22,149;-138,526;90,1;3478;"OFF";"OFF";-1041,465;-138,532;-464,476;13;0;-19890,178;30,788;60,04;36020;4;0;0;0;0;0,001;0,004
2018-04-23 05:23:51;47,463;0;-23,088;-138,716;90;3366;"OFF";"OFF";-1041,465;-138,723;-464,476;13;0;-19890,356;30,788;60,04;36050;4;0;0;0;0;0,001;0,004
2018-04-23 05:24:21;47,378;0;-25,452;-138,92;90;3195;"OFF";"OFF";-1041,465;-138,927;-464,476;13;0;-19890,566;30,788;60,04;36080;4;0;0;0;0;0,001;0,004
2018-04-23 05:24:51;47,416;0;-24,466;-139,12;90;3141;"OFF";"OFF";-1041,465;-139,126;-464,476;13;0;-19890,764;30,788;60,04;36110;4;0;0;0;0;0,001;0,004
2018-04-23 05:25:21;47,439;0;-23,651;-139,313;90;3146;"OFF";"OFF";-1041,465;-139,319;-464,476;13;0;-19890,94;30,788;60,04;36140;4;0;0;0;0;0,001;0,004
2018-04-23 05:25:51;47,355;0;-26,262;-139,516;90;3073;"OFF";"OFF";-1041,465;-139,523;-464,476;13;0;-19891,138;30,788;60,04;36170;4;0;0;0;0;0,001;0,004
2018-04-23 05:26:21;47,289;0;-27,961;-139,74;90;2906;"OFF";"OFF";-1041,465;-139,747;-464,476;13;0;-19891,374;30,788;60,04;36200;4;0;0;0;0;0,001;0,004
2018-04-23 05:26:51;47,298;0;-26,997;-139,968;89,9;2795;"OFF";"OFF";-1041,465;-139,975;-464,476;13;0;-19891,608;30,788;60,04;36230;4;0;0;0;0;0,001;0,004
2018-04-23 05:27:21;47,305;0;-26,672;-140,193;89,9;2742;"OFF";"OFF";-1041,465;-140,201;-464,476;13;0;-19891,842;30,788;60,04;36260;4;0;0;0;0;0,001;0,004
2018-04-23 05:27:51;47,318;0;-26,322;-140,415;89,9;2733;"OFF";"OFF";-1041,465;-140,423;-464,476;13;0;-19892,076;30,788;60,04;36290;4;0;0;0;0;0,001;0,004
2018-04-23 05:28:21;46,268;0;-66,962;-140,774;89,9;2085;"OFF";"OFF";-1041,465;-140,793;-464,476;13;0;-19892,45;30,788;60,04;36320;4;0;0;0;0;0,001;0,004
2018-04-23 05:28:51;47,168;0;-27,324;-141,218;89,9;1717;"OFF";"OFF";-1041,465;-141,226;-464,476;13;0;-19892,876;30,788;60,04;36350;4;0;0;0;0;0,001;0,004
2018-04-23 05:29:21;47,401;0;-23,396;-141,422;89,8;2057;"OFF";"OFF";-1041,465;-141,429;-464,476;13;0;-19893,078;30,788;60,04;36380;4;0;0;0;0;0,001;0,004
2018-04-23 05:29:51;47,453;0;-21,816;-141,612;89,8;2393;"OFF";"OFF";-1041,465;-141,618;-464,476;13;0;-19893,254;30,788;60,04;36410;4;0;0;0;0;0,001;0,004
2018-04-23 05:30:21;47,486;0;-20,976;-141,792;89,8;2703;"OFF";"OFF";-1041,465;-141,798;-464,476;13;0;-19893,43;30,788;60,04;36440;4;0;0;0;0;0,001;0,004
2018-04-23 05:30:51;47,507;0;-20,813;-141,966;89,8;2968;"OFF";"OFF";-1041,465;-141,972;-464,476;13;0;-19893,606;30,788;60,04;36470;4;0;0;0;0;0,001;0,004
2018-04-23 05:31:21;47,505;0;-20,814;-142,14;89,8;3162;"OFF";"OFF";-1041,465;-142,146;-464,476;13;0;-19893,782;30,788;60,04;36500;4;0;0;0;0;0,001;0,004
2018-04-23 05:31:51;47,55;0;-19,641;-142,308;89,8;3337;"OFF";"OFF";-1041,465;-142,314;-464,476;13;0;-19893,958;30,788;60,04;36530;4;0;0;0;0;0,001;0,004
2018-04-23 05:32:21;47,64;0;-16,734;-142,463;89,8;3576;"OFF";"OFF";-1041,465;-142,468;-464,476;13;0;-19894,112;30,788;60,04;36560;4;0;0;0;0;0,001;0,004
2018-04-23 05:32:51;47,616;0;-17,929;-142,614;89,8;3758;"OFF";"OFF";-1041,465;-142,619;-464,476;13;0;-19894,282;30,788;60,04;36590;4;0;0;0;0;0,001;0,004
2018-04-23 05:33:21;47,633;0;-17,615;-142,763;89,7;3905;"OFF";"OFF";-1041,465;-142,768;-464,476;13;0;-19894,442;30,788;60,04;36620;4;0;0;0;0;0,001;0,004
2018-04-23 05:33:51;47,684;0;-16,54;-142,901;89,7;4119;"OFF";"OFF";-1041,465;-142,905;-464,476;13;0;-19894,562;30,788;60,04;36650;4;0;0;0;0;0,001;0,004
2018-04-23 05:34:21;47,711;0;-15,907;-143,033;89,7;4334;"OFF";"OFF";-1041,465;-143,037;-464,476;13;0;-19894,68;30,788;60,04;36680;4;0;0;0;0;0,001;0,004
2018-04-23 05:34:51;47,727;0;-15,737;-143,162;89,7;4524;"OFF";"OFF";-1041,465;-143,166;-464,476;13;0;-19894,796;30,788;60,04;36710;4;0;0;0;0;0,001;0,004
2018-04-23 05:35:21;47,73;0;-15,691;-143,289;89,7;4659;"OFF";"OFF";-1041,465;-143,294;-464,476;13;0;-19894,914;30,788;60,04;36740;4;0;0;0;0;0,001;0,004
2018-04-23 05:35:51;47,746;0;-14,635;-143,417;89,7;4736;"OFF";"OFF";-1041,465;-143,422;-464,476;13;0;-19895,032;30,788;60,04;36770;4;0;0;0;0;0,001;0,004
2018-04-23 05:36:21;47,739;0;-15,215;-143,544;89,7;4816;"OFF";"OFF";-1041,465;-143,548;-464,476;13;0;-19895,148;30,788;60,04;36800;4;0;0;0;0;0,001;0,004
2018-04-23 05:36:51;47,698;0;-17,496;-143,671;89,7;4850;"OFF";"OFF";-1041,465;-143,676;-464,476;13;0;-19895,268;30,788;60,04;36830;4;0;0;0;0;0,001;0,004
2018-04-23 05:37:21;47,613;0;-18,253;-143,823;89,7;4495;"OFF";"OFF";-1041,465;-143,828;-464,476;13;0;-19895,436;30,788;60,04;36860;4;0;0;0;0;0,001;0,004
2018-04-23 05:37:51;47,616;0;-16,895;-143,982;89,7;4231;"OFF";"OFF";-1041,465;-143,986;-464,476;13;0;-19895,606;30,788;60,04;36890;4;0;0;0;0;0,001;0,004
2018-04-23 05:38:21;47,606;0;-17,926;-144,135;89,6;4143;"OFF";"OFF";-1041,465;-144,14;-464,476;13;0;-19895,778;30,788;60,04;36920;4;0;0;0;0;0,001;0,004
2018-04-23 05:38:51;47,623;0;-17,827;-144,284;89,6;4146;"OFF";"OFF";-1041,465;-144,289;-464,476;13;0;-19895,938;30,788;60,04;36950;4;0;0;0;0;0,001;0,004
2018-04-23 05:39:21;47,58;0;-19,783;-144,435;89,6;4122;"OFF";"OFF";-1041,465;-144,44;-464,476;13;0;-19896,1;30,788;60,04;36980;4;0;0;0;0;0,001;0,004
2018-04-23 05:39:51;47,663;0;-16,214;-144,581;89,6;4174;"OFF";"OFF";-1041,465;-144,585;-464,476;13;0;-19896,25;30,788;60,04;37010;4;0;0;0;0;0,001;0,004
2018-04-23 05:40:21;47,677;0;-16,72;-144,712;89,6;4369;"OFF";"OFF";-1041,465;-144,717;-464,476;13;0;-19896,37;30,788;60,04;37040;4;0;0;0;0;0,001;0,004
2018-04-23 05:40:51;47,644;0;-17,467;-144,854;89,6;4364;"OFF";"OFF";-1041,465;-144,859;-464,476;13;0;-19896,496;30,788;60,04;37070;4;0;0;0;0;0,001;0,004
2018-04-23 05:41:21;47,619;0;-17,927;-145;89,6;4304;"OFF";"OFF";-1041,465;-145,005;-464,476;13;0;-19896,648;30,788;60,04;37100;4;0;0;0;0;0,001;0,004
2018-04-23 05:41:51;47,638;0;-17,021;-145,147;89,6;4260;"OFF";"OFF";-1041,465;-145,152;-464,476;13;0;-19896,8;30,788;60,04;37130;4;0;0;0;0;0,001;0,004
2018-04-23 05:42:21;47,618;0;-17,289;-145,296;89,6;4212;"OFF";"OFF";-1041,465;-145,301;-464,476;13;0;-19896,958;30,788;60,04;37160;4;0;0;0;0;0,001;0,004
2018-04-23 05:42:51;47,603;0;-17,967;-145,448;89,5;4146;"OFF";"OFF";-1041,465;-145,453;-464,476;13;0;-19897,128;30,788;60,04;37190;4;0;0;0;0;0,001;0,004
2018-04-23 05:43:21;47,603;0;-17,885;-145,599;89,5;4116;"OFF";"OFF";-1041,465;-145,604;-464,476;13;0;-19897,298;30,788;60,04;37220;4;0;0;0;0;0,001;0,004
2018-04-23 05:43:51;47,603;0;-17,95;-145,75;89,5;4107;"OFF";"OFF";-1041,465;-145,755;-464,476;13;0;-19897,468;30,788;60,04;37250;4;0;0;0;0;0,001;0,004
2018-04-23 05:44:21;47,622;0;-17,072;-145,899;89,5;4114;"OFF";"OFF";-1041,465;-145,904;-464,476;13;0;-19897,63;30,788;60,04;37280;4;0;0;0;0;0,001;0,004
2018-04-23 05:44:51;47,602;0;-18,345;-146,047;89,5;4145;"OFF";"OFF";-1041,465;-146,052;-464,476;13;0;-19897,784;30,788;60,04;37310;4;0;0;0;0;0,001;0,004
2018-04-23 05:45:21;47,582;0;-19,038;-146,197;89,5;4120;"OFF";"OFF";-1041,465;-146,203;-464,476;13;0;-19897,952;30,788;60,04;37340;4;0;0;0;0;0,001;0,004
2018-04-23 05:45:51;47,608;0;-17,691;-146,347;89,5;4118;"OFF";"OFF";-1041,465;-146,352;-464,476;13;0;-19898,112;30,788;60,04;37370;4;0;0;0;0;0,001;0,004
2018-04-23 05:46:21;47,602;0;-17,986;-146,496;89,5;4120;"OFF";"OFF";-1041,465;-146,501;-464,476;13;0;-19898,264;30,788;60,04;37400;4;0;0;0;0;0,001;0,004
2018-04-23 05:46:51;47,587;0;-18,542;-146,645;89,5;4123;"OFF";"OFF";-1041,465;-146,65;-464,476;13;0;-19898,426;30,788;60,04;37430;4;0;0;0;0;0,001;0,004
2018-04-23 05:47:21;47,596;0;-17,978;-146,795;89,4;4111;"OFF";"OFF";-1041,465;-146,8;-464,476;13;0;-19898,584;30,788;60,04;37460;4;0;0;0;0;0,001;0,004
2018-04-23 05:47:51;47,552;0;-19,33;-146,949;89,4;4058;"OFF";"OFF";-1041,465;-146,954;-464,476;13;0;-19898,754;30,788;60,04;37490;4;0;0;0;0;0,001;0,004
2018-04-23 05:48:21;47,45;0;-22,065;-147,128;89,4;3760;"OFF";"OFF";-1041,465;-147,134;-464,476;13;0;-19898,93;30,788;60,04;37520;4;0;0;0;0;0,001;0,004
2018-04-23 05:48:51;47,426;0;-21,808;-147,317;89,4;3522;"OFF";"OFF";-1041,465;-147,323;-464,476;13;0;-19899,11;30,788;60,04;37550;4;0;0;0;0;0,001;0,004
2018-04-23 05:49:21;47,427;0;-22,289;-147,501;89,4;3427;"OFF";"OFF";-1041,465;-147,508;-464,476;13;0;-19899,286;30,788;60,04;37580;4;0;0;0;0;0,001;0,004
2018-04-23 05:49:51;47,441;0;-21,292;-147,689;89,4;3343;"OFF";"OFF";-1041,465;-147,695;-464,476;13;0;-19899,46;30,788;60,04;37610;4;0;0;0;0;0,001;0,004
2018-04-23 05:50:21;47,419;0;-22,211;-147,876;89,4;3304;"OFF";"OFF";-1041,465;-147,882;-464,476;13;0;-19899,636;30,788;60,04;37640;4;0;0;0;0;0,001;0,004
2018-04-23 05:50:51;47,584;0;-17,108;-148,039;89,4;3477;"OFF";"OFF";-1041,465;-148,044;-464,476;13;0;-19899,802;30,788;60,04;37670;4;0;0;0;0;0,001;0,004
2018-04-23 05:51:21;47,574;0;-18,496;-148,188;89,3;3699;"OFF";"OFF";-1041,465;-148,194;-464,476;13;0;-19899,954;30,788;60,04;37700;4;0;0;0;0;0,001;0,004
2018-04-23 05:51:51;47,568;0;-18,621;-148,34;89,3;3828;"OFF";"OFF";-1041,465;-148,345;-464,476;13;0;-19900,122;30,788;60,04;37730;4;0;0;0;0;0,001;0,004
2018-04-23 05:52:21;47,552;0;-18,778;-148,494;89,3;3877;"OFF";"OFF";-1041,465;-148,499;-464,476;13;0;-19900,292;30,788;60,04;37760;4;0;0;0;0;0,001;0,004
2018-04-23 05:52:51;47,474;0;-23,352;-148,644;89,3;3962;"OFF";"OFF";-1041,465;-148,651;-464,476;13;0;-19900,45;30,788;60,04;37790;4;0;0;0;0;0,001;0,004
2018-04-23 05:53:21;47,534;0;-18,879;-148,808;89,3;3873;"OFF";"OFF";-1041,465;-148,813;-464,476;13;0;-19900,616;30,788;60,04;37820;4;0;0;0;0;0,001;0,004
2018-04-23 05:53:51;47,557;0;-19,091;-148,963;89,3;3907;"OFF";"OFF";-1041,465;-148,967;-464,476;13;0;-19900,792;30,788;60,04;37850;4;0;0;0;0;0,001;0,004
2018-04-23 05:54:21;47,601;0;-17,064;-149,111;89,3;3991;"OFF";"OFF";-1041,465;-149,116;-464,476;13;0;-19900,948;30,788;60,04;37880;4;0;0;0;0;0,001;0,004
2018-04-23 05:54:51;47,608;0;-17,213;-149,258;89,3;4068;"OFF";"OFF";-1041,465;-149,263;-464,476;13;0;-19901,098;30,788;60,04;37910;4;0;0;0;0;0,001;0,004
2018-04-23 05:55:21;47,616;0;-16,738;-149,405;89,3;4114;"OFF";"OFF";-1041,465;-149,409;-464,476;13;0;-19901,242;30,788;60,04;37940;4;0;0;0;0;0,001;0,004
2018-04-23 05:55:51;47,635;0;-16,644;-149,544;89,2;4228;"OFF";"OFF";-1041,465;-149,549;-464,476;13;0;-19901,36;30,788;60,04;37970;4;0;0;0;0;0,001;0,004
