TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 05:56:21;47,622;0;-17,134;-149,684;89,2;4301;"OFF";"OFF";-1041,465;-149,688;-464,476;13;0;-19901,482;30,788;60,04;38000;4;0;0;0;0;0,001;0,004
2018-04-23 05:56:51;47,654;0;-16,236;-149,82;89,2;4385;"OFF";"OFF";-1041,465;-149,825;-464,476;13;0;-19901,6;30,788;60,04;38030;4;0;0;0;0;0,001;0,004
2018-04-23 05:57:21;47,645;0;-16,902;-149,956;89,2;4444;"OFF";"OFF";-1041,465;-149,961;-464,476;13;0;-19901,716;30,788;60,04;38060;4;0;0;0;0;0,001;0,004
2018-04-23 05:57:51;47,638;0;-16,804;-150,094;89,2;4451;"OFF";"OFF";-1041,465;-150,099;-464,476;13;0;-19901,838;30,788;60,04;38090;4;0;0;0;0;0,001;0,004
2018-04-23 05:58:21;47,643;0;-16,492;-150,231;89,2;4477;"OFF";"OFF";-1041,465;-150,236;-464,476;13;0;-19901,958;30,788;60,04;38120;4;0;0;0;0;0,001;0,004
2018-04-23 05:58:51;47,492;0;-20,817;-150,391;89,2;4179;"OFF";"OFF";-1041,465;-150,396;-464,476;13;0;-19902,122;30,788;60,04;38150;4;0;0;0;0;0,001;0,004
2018-04-23 05:59:11;47,439;0;-22,182;-150,507;89,2;3948;"OFF";"OFF";-1041,465;-150,513;-464,476;13;0;-19902,238;30,788;60,04;38170;4;0;0;0;0;0,001;0,004
2018-04-23 05:59:51;47,36;0;-23,484;-150,766;89,2;3480;"OFF";"OFF";-1041,465;-150,772;-464,476;13;0;-19902,474;30,788;60,04;38210;4;0;0;0;0;0,001;0,004
2018-04-23 06:00:21;47,306;0;-24,573;-150,974;89,1;3216;"OFF";"OFF";-1041,465;-150,98;-464,476;13;0;-19902,682;30,788;60,04;38240;4;0;0;0;0;0,001;0,004
2018-04-23 06:00:51;47,308;0;-24,733;-151,181;89,1;3081;"OFF";"OFF";-1041,465;-151,188;-464,476;13;0;-19902,896;30,788;60,04;38270;4;0;0;0;0;0,001;0,004
2018-04-23 06:01:21;47,277;0;-25,667;-151,392;89,1;2978;"OFF";"OFF";-1041,465;-151,399;-464,476;13;0;-19903,128;30,788;60,04;38300;4;0;0;0;0;0,001;0,004
2018-04-23 06:01:51;47,34;0;-23,793;-151,596;89,1;2971;"OFF";"OFF";-1041,465;-151,602;-464,476;13;0;-19903,332;30,788;60,04;38330;4;0;0;0;0;0,001;0,004
2018-04-23 06:02:21;47,376;0;-21,896;-151,787;89,1;3034;"OFF";"OFF";-1041,465;-151,793;-464,476;13;0;-19903,516;30,788;60,04;38360;4;0;0;0;0;0,001;0,004
2018-04-23 06:02:51;47,324;0;-24,614;-151,985;89,1;3030;"OFF";"OFF";-1041,465;-151,992;-464,476;13;0;-19903,7;30,788;60,04;38390;4;0;0;0;0;0,001;0,004
2018-04-23 06:03:21;47,349;0;-23,275;-152,181;89,1;3043;"OFF";"OFF";-1041,465;-152,188;-464,476;13;0;-19903,876;30,788;60,04;38420;4;0;0;0;0;0,001;0,004
2018-04-23 06:03:51;47,321;0;-24,605;-152,38;89;3037;"OFF";"OFF";-1041,465;-152,387;-464,476;13;0;-19904,052;30,788;60,04;38450;4;0;0;0;0;0,001;0,004
2018-04-23 06:04:21;47,352;0;-23,148;-152,578;89;3039;"OFF";"OFF";-1041,465;-152,584;-464,476;13;0;-19904,232;30,788;60,04;38480;4;0;0;0;0;0,001;0,004
2018-04-23 06:04:51;47,341;0;-23,753;-152,772;89;3061;"OFF";"OFF";-1041,465;-152,778;-464,476;13;0;-19904,408;30,788;60,04;38510;4;0;0;0;0;0,001;0,004
2018-04-23 06:05:21;47,377;0;-23,435;-152,956;89;3144;"OFF";"OFF";-1041,465;-152,962;-464,476;13;0;-19904,584;30,788;60,04;38540;4;0;0;0;0;0,001;0,004
2018-04-23 06:05:51;47,463;0;-19,326;-153,128;89;3280;"OFF";"OFF";-1041,465;-153,134;-464,476;13;0;-19904,76;30,788;60,04;38570;4;0;0;0;0;0,001;0,004
2018-04-23 06:06:21;47,446;0;-20,58;-153,301;89;3367;"OFF";"OFF";-1041,465;-153,306;-464,476;13;0;-19904,936;30,788;60,04;38600;4;0;0;0;0;0,001;0,004
2018-04-23 06:06:51;47,458;0;-20,214;-153,471;89;3440;"OFF";"OFF";-1041,465;-153,477;-464,476;13;0;-19905,112;30,788;60,04;38630;4;0;0;0;0;0,001;0,004
2018-04-23 06:07:21;47,518;0;-18,331;-153,633;88,9;3566;"OFF";"OFF";-1041,465;-153,638;-464,476;13;0;-19905,288;30,788;60,04;38660;4;0;0;0;0;0,001;0,004
2018-04-23 06:07:51;47,523;0;-18,522;-153,789;88,9;3690;"OFF";"OFF";-1041,465;-153,794;-464,476;13;0;-19905,462;30,788;60,04;38690;4;0;0;0;0;0,001;0,004
2018-04-23 06:08:21;47,566;0;-17,775;-153,937;88,9;3863;"OFF";"OFF";-1041,465;-153,942;-464,476;13;0;-19905,608;30,788;60,04;38720;4;0;0;0;0;0,001;0,004
2018-04-23 06:08:51;47,596;0;-16,506;-154,079;88,9;4025;"OFF";"OFF";-1041,465;-154,084;-464,476;13;0;-19905,732;30,788;60,04;38750;4;0;0;0;0;0,001;0,004
2018-04-23 06:09:21;47,592;0;-17,435;-154,216;88,9;4194;"OFF";"OFF";-1041,465;-154,221;-464,476;13;0;-19905,854;30,788;60,04;38780;4;0;0;0;0;0,001;0,004
2018-04-23 06:09:51;47,553;0;-18,632;-154,361;88,9;4197;"OFF";"OFF";-1041,465;-154,366;-464,476;13;0;-19905,992;30,788;60,04;38810;4;0;0;0;0;0,001;0,004
2018-04-23 06:10:21;47,473;0;-20,341;-154,525;88,9;3981;"OFF";"OFF";-1041,465;-154,531;-464,476;13;0;-19906,168;30,788;60,04;38840;4;0;0;0;0;0,001;0,004
2018-04-23 06:10:51;47,468;0;-19,394;-154,698;88,9;3785;"OFF";"OFF";-1041,465;-154,703;-464,476;13;0;-19906,344;30,788;60,04;38870;4;0;0;0;0;0,001;0,004
2018-04-23 06:11:21;47,456;0;-20,385;-154,865;88,9;3723;"OFF";"OFF";-1041,465;-154,871;-464,476;13;0;-19906,52;30,788;60,04;38900;4;0;0;0;0;0,001;0,004
2018-04-23 06:11:51;47,512;0;-18,306;-155,024;88,8;3759;"OFF";"OFF";-1041,465;-155,029;-464,476;13;0;-19906,694;30,788;60,04;38930;4;0;0;0;0;0,001;0,004
2018-04-23 06:12:21;47,526;0;-17,818;-155,181;88,8;3810;"OFF";"OFF";-1041,465;-155,186;-464,476;13;0;-19906,866;30,788;60,04;38960;4;0;0;0;0;0,001;0,004
2018-04-23 06:12:51;47,58;0;-16,298;-155,332;88,8;3901;"OFF";"OFF";-1041,465;-155,336;-464,476;13;0;-19907,026;30,788;60,04;38990;4;0;0;0;0;0,001;0,004
2018-04-23 06:13:21;47,64;0;-15,816;-155,461;88,8;4201;"OFF";"OFF";-1041,465;-155,466;-464,476;13;0;-19907,142;30,788;60,04;39020;4;0;0;0;0;0,001;0,004
2018-04-23 06:13:51;47,667;0;-15,16;-155,588;88,8;4442;"OFF";"OFF";-1041,465;-155,593;-464,476;13;0;-19907,26;30,788;60,04;39050;4;0;0;0;0;0,001;0,004
2018-04-23 06:14:21;47,675;0;-15,082;-155,713;88,8;4635;"OFF";"OFF";-1041,465;-155,717;-464,476;13;0;-19907,378;30,788;60,04;39080;4;0;0;0;0;0,001;0,004
2018-04-23 06:14:51;47,725;0;-14,07;-155,829;88,8;4898;"OFF";"OFF";-1041,465;-155,833;-464,476;13;0;-19907,496;30,788;60,04;39110;4;0;0;0;0;0,001;0,004
2018-04-23 06:15:21;47,765;0;-13,426;-155,937;88,8;5214;"OFF";"OFF";-1041,465;-155,941;-464,476;13;0;-19907,614;30,788;60,04;39140;4;0;0;0;0;0,001;0,004
2018-04-23 06:15:51;47,79;0;-12,583;-156,043;88,8;5458;"OFF";"OFF";-1041,465;-156,047;-464,476;13;0;-19907,73;30,788;60,04;39170;4;0;0;0;0;0,001;0,004
2018-04-23 06:16:21;47,813;0;-11,931;-156,148;88,8;5652;"OFF";"OFF";-1041,465;-156,152;-464,476;13;0;-19907,848;30,788;60,04;39200;4;0;0;0;0;0,001;0,004
2018-04-23 06:16:51;47,796;0;-12,689;-156,253;88,8;5761;"OFF";"OFF";-1041,465;-156,257;-464,476;13;0;-19907,964;30,788;60,04;39230;4;0;0;0;0;0,001;0,004
2018-04-23 06:17:21;47,807;0;-12,341;-156,357;88,7;5878;"OFF";"OFF";-1041,465;-156,36;-464,476;13;0;-19908,082;30,788;60,04;39260;4;0;0;0;0;0,001;0,004
2018-04-23 06:17:51;47,811;0;-12,287;-156,459;88,7;5955;"OFF";"OFF";-1041,465;-156,463;-464,476;13;0;-19908,2;30,788;60,04;39290;4;0;0;0;0;0,001;0,004
2018-04-23 06:18:21;47,748;0;-14,24;-156,568;88,7;5861;"OFF";"OFF";-1041,465;-156,572;-464,476;13;0;-19908,316;30,788;60,04;39320;4;0;0;0;0;0,001;0,004
2018-04-23 06:18:51;47,721;0;-14,668;-156,685;88,7;5628;"OFF";"OFF";-1041,465;-156,689;-464,476;13;0;-19908,434;30,788;60,04;39350;4;0;0;0;0;0,001;0,004
2018-04-23 06:19:21;47,655;0;-15,976;-156,816;88,7;5231;"OFF";"OFF";-1041,465;-156,82;-464,476;13;0;-19908,552;30,788;60,04;39380;4;0;0;0;0;0,001;0,004
2018-04-23 06:19:51;47,648;0;-15,604;-156,95;88,7;4953;"OFF";"OFF";-1041,465;-156,955;-464,476;13;0;-19908,68;30,788;60,04;39410;4;0;0;0;0;0,001;0,004
2018-04-23 06:20:21;47,624;0;-16,741;-157,082;88,7;4849;"OFF";"OFF";-1041,465;-157,086;-464,476;13;0;-19908,796;30,788;60,04;39440;4;0;0;0;0;0,001;0,004
2018-04-23 06:20:51;47,572;0;-18,216;-157,219;88,7;4686;"OFF";"OFF";-1041,465;-157,224;-464,476;13;0;-19908,928;30,788;60,04;39470;4;0;0;0;0;0,001;0,004
2018-04-23 06:21:21;47,462;0;-20,919;-157,38;88,7;4264;"OFF";"OFF";-1041,465;-157,386;-464,476;13;0;-19909,104;30,788;60,04;39500;4;0;0;0;0;0,001;0,004
2018-04-23 06:21:51;47,45;0;-20,507;-157,548;88,7;3974;"OFF";"OFF";-1041,465;-157,554;-464,476;13;0;-19909,28;30,788;60,04;39530;4;0;0;0;0;0,001;0,004
2018-04-23 06:22:21;47,46;0;-19,752;-157,717;88,7;3811;"OFF";"OFF";-1041,465;-157,722;-464,476;13;0;-19909,456;30,788;60,04;39560;4;0;0;0;0;0,001;0,004
2018-04-23 06:22:51;47,437;0;-20,426;-157,888;88,6;3694;"OFF";"OFF";-1041,465;-157,894;-464,476;13;0;-19909,63;30,788;60,04;39590;4;0;0;0;0;0,001;0,004
2018-04-23 06:23:21;47,403;0;-21,278;-158,065;88,6;3567;"OFF";"OFF";-1041,465;-158,071;-464,476;13;0;-19909,806;30,788;60,04;39620;4;0;0;0;0;0,001;0,004
2018-04-23 06:23:51;47,605;0;-15,449;-158,215;88,6;3773;"OFF";"OFF";-1041,465;-158,219;-464,476;13;0;-19909,948;30,788;60,04;39650;4;0;0;0;0;0,001;0,004
2018-04-23 06:24:21;47,626;0;-15,437;-158,348;88,6;4059;"OFF";"OFF";-1041,465;-158,352;-464,476;13;0;-19910,066;30,788;60,04;39680;4;0;0;0;0;0,001;0,004
2018-04-23 06:24:51;47,656;0;-15,327;-158,475;88,6;4338;"OFF";"OFF";-1041,465;-158,479;-464,476;13;0;-19910,184;30,788;60,04;39710;4;0;0;0;0;0,001;0,004
2018-04-23 06:25:21;47,637;0;-16,311;-158,603;88,6;4497;"OFF";"OFF";-1041,465;-158,608;-464,476;13;0;-19910,3;30,788;60,04;39740;4;0;0;0;0;0,001;0,004
2018-04-23 06:25:51;47,673;0;-14,362;-158,732;88,6;4609;"OFF";"OFF";-1041,465;-158,736;-464,476;13;0;-19910,418;30,788;60,04;39770;4;0;0;0;0;0,001;0,004
2018-04-23 06:26:21;47,666;0;-14,9;-158,858;88,6;4718;"OFF";"OFF";-1041,465;-158,863;-464,476;13;0;-19910,536;30,788;60,04;39800;4;0;0;0;0;0,001;0,004
2018-04-23 06:26:51;47,694;0;-14,176;-158,981;88,6;4839;"OFF";"OFF";-1041,465;-158,985;-464,476;13;0;-19910,652;30,788;60,04;39830;4;0;0;0;0;0,001;0,004
2018-04-23 06:27:21;47,77;0;-12,498;-159,09;88,6;5158;"OFF";"OFF";-1041,465;-159,094;-464,476;13;0;-19910,77;30,788;60,04;39860;4;0;0;0;0;0,001;0,004
2018-04-23 06:27:51;47,812;0;-11,783;-159,191;88,5;5543;"OFF";"OFF";-1041,465;-159,194;-464,476;13;0;-19910,886;30,788;60,04;39890;4;0;0;0;0;0,001;0,004
2018-04-23 06:28:21;47,903;0;-9,593;-159,282;88,5;6009;"OFF";"OFF";-1041,465;-159,285;-464,476;13;0;-19910,99;30,788;60,04;39920;4;0;0;0;0;0,001;0,004
2018-04-23 06:28:51;47,942;0;-9,459;-159,364;88,5;6612;"OFF";"OFF";-1041,465;-159,366;-464,476;13;0;-19911,056;30,788;60,04;39950;4;0;0;0;0;0,001;0,004
2018-04-23 06:29:21;47,958;0;-9,387;-159,442;88,5;7131;"OFF";"OFF";-1041,465;-159,444;-464,476;13;0;-19911,118;30,788;60,04;39980;4;0;0;0;0;0,001;0,004
2018-04-23 06:29:51;47,99;0;-8,521;-159,519;88,5;7539;"OFF";"OFF";-1041,465;-159,521;-464,476;13;0;-19911,176;30,788;60,04;40010;4;0;0;0;0;0,001;0,004
2018-04-23 06:30:21;47,962;0;-9,749;-159,596;88,5;7790;"OFF";"OFF";-1041,465;-159,599;-464,476;13;0;-19911,234;30,788;60,04;40040;4;0;0;0;0;0,001;0,004
2018-04-23 06:30:51;47,939;0;-10,396;-159,678;88,5;7754;"OFF";"OFF";-1041,465;-159,681;-464,476;13;0;-19911,302;30,788;60,04;40070;4;0;0;0;0;0,001;0,004
2018-04-23 06:31:21;47,892;0;-11,645;-159,765;88,5;7531;"OFF";"OFF";-1041,465;-159,768;-464,476;13;0;-19911,386;30,788;60,04;40100;4;0;0;0;0;0,001;0,004
2018-04-23 06:31:51;47,819;0;-12,438;-159,865;88,5;6936;"OFF";"OFF";-1041,465;-159,869;-464,476;13;0;-19911,494;30,788;60,04;40130;4;0;0;0;0;0,001;0,004
2018-04-23 06:32:21;47,684;0;-15,884;-159,986;88,5;6065;"OFF";"OFF";-1041,465;-159,99;-464,476;13;0;-19911,612;30,788;60,04;40160;4;0;0;0;0;0,001;0,004
2018-04-23 06:32:51;47,623;0;-16,85;-160,121;88,5;5349;"OFF";"OFF";-1041,465;-160,126;-464,476;13;0;-19911,732;30,788;60,04;40190;4;0;0;0;0;0,001;0,004
2018-04-23 06:33:21;47,583;0;-17,482;-160,262;88,5;4902;"OFF";"OFF";-1041,465;-160,267;-464,476;13;0;-19911,856;30,788;60,04;40220;4;0;0;0;0;0,001;0,004
2018-04-23 06:33:51;47,572;0;-17,743;-160,404;88,5;4648;"OFF";"OFF";-1041,465;-160,409;-464,476;13;0;-19911,988;30,788;60,04;40250;4;0;0;0;0;0,001;0,004
2018-04-23 06:34:21;47,58;0;-17,235;-160,547;88,4;4498;"OFF";"OFF";-1041,465;-160,552;-464,476;13;0;-19912,12;30,788;60,04;40280;4;0;0;0;0;0,001;0,004
2018-04-23 06:34:51;47,701;0;-13,668;-160,669;88,4;4706;"OFF";"OFF";-1041,465;-160,673;-464,476;13;0;-19912,236;30,788;60,04;40310;4;0;0;0;0;0,001;0,004
2018-04-23 06:35:21;47,722;0;-13,608;-160,784;88,4;4964;"OFF";"OFF";-1041,465;-160,787;-464,476;13;0;-19912,354;30,788;60,04;40340;4;0;0;0;0;0,001;0,004
2018-04-23 06:35:51;47,723;0;-13,616;-160,901;88,4;5080;"OFF";"OFF";-1041,465;-160,904;-464,476;13;0;-19912,47;30,788;60,04;40370;4;0;0;0;0;0,001;0,004
2018-04-23 06:36:21;47,688;0;-14,972;-161,017;88,4;5157;"OFF";"OFF";-1041,465;-161,022;-464,476;13;0;-19912,588;30,788;60,04;40400;4;0;0;0;0;0,001;0,004
2018-04-23 06:36:51;47,674;0;-14,935;-161,141;88,4;5090;"OFF";"OFF";-1041,465;-161,145;-464,476;13;0;-19912,706;30,788;60,04;40430;4;0;0;0;0;0,001;0,004
2018-04-23 06:37:21;47,683;0;-13,75;-161,267;88,4;4997;"OFF";"OFF";-1041,465;-161,272;-464,476;13;0;-19912,822;30,788;60,04;40460;4;0;0;0;0;0,001;0,004
2018-04-23 06:37:51;47,718;0;-13,2;-161,387;88,4;5062;"OFF";"OFF";-1041,465;-161,391;-464,476;13;0;-19912,94;30,788;60,04;40490;4;0;0;0;0;0,001;0,004
2018-04-23 06:38:21;47,703;0;-13,736;-161,507;88,4;5090;"OFF";"OFF";-1041,465;-161,511;-464,476;13;0;-19913,056;30,788;60,04;40520;4;0;0;0;0;0,001;0,004
2018-04-23 06:38:51;47,708;0;-14,367;-161,626;88,4;5133;"OFF";"OFF";-1041,465;-161,63;-464,476;13;0;-19913,174;30,788;60,04;40550;4;0;0;0;0;0,001;0,004
2018-04-23 06:39:21;47,71;0;-13,839;-161,745;88,4;5153;"OFF";"OFF";-1041,465;-161,749;-464,476;13;0;-19913,292;30,788;60,04;40580;4;0;0;0;0;0,001;0,004
2018-04-23 06:39:51;47,688;0;-14,616;-161,868;88,4;5109;"OFF";"OFF";-1041,465;-161,872;-464,476;13;0;-19913,408;30,788;60,04;40610;4;0;0;0;0;0,001;0,004
2018-04-23 06:40:21;47,679;0;-15,105;-161,988;88,3;5113;"OFF";"OFF";-1041,465;-161,993;-464,476;13;0;-19913,526;30,788;60,04;40640;4;0;0;0;0;0,001;0,004
2018-04-23 06:40:51;47,78;0;-12,067;-162,094;88,3;5405;"OFF";"OFF";-1041,465;-162,097;-464,476;13;0;-19913,64;30,788;60,04;40670;4;0;0;0;0;0,001;0,004
2018-04-23 06:41:21;47,802;0;-11,62;-162,197;88,3;5637;"OFF";"OFF";-1041,465;-162,201;-464,476;13;0;-19913,758;30,788;60,04;40700;4;0;0;0;0;0,001;0,004
2018-04-23 06:41:51;47,809;0;-12,329;-162,297;88,3;5871;"OFF";"OFF";-1041,465;-162,3;-464,476;13;0;-19913,876;30,788;60,04;40730;4;0;0;0;0;0,001;0,004
2018-04-23 06:42:21;47,856;0;-10,817;-162,393;88,3;6140;"OFF";"OFF";-1041,465;-162,396;-464,476;13;0;-19913,98;30,788;60,04;40760;4;0;0;0;0;0,001;0,004
2018-04-23 06:42:51;47,778;0;-13,564;-162,492;88,3;6162;"OFF";"OFF";-1041,465;-162,496;-464,476;13;0;-19914,084;30,788;60,04;40790;4;0;0;0;0;0,001;0,004
2018-04-23 06:43:21;47,716;0;-14,216;-162,61;88,3;5776;"OFF";"OFF";-1041,465;-162,614;-464,476;13;0;-19914,202;30,788;60,04;40820;4;0;0;0;0;0,001;0,004
2018-04-23 06:43:51;47,713;0;-13,907;-162,728;88,3;5544;"OFF";"OFF";-1041,465;-162,732;-464,476;13;0;-19914,318;30,788;60,04;40850;4;0;0;0;0;0,001;0,004
2018-04-23 06:44:21;47,721;0;-13,606;-162,842;88,3;5486;"OFF";"OFF";-1041,465;-162,846;-464,476;13;0;-19914,436;30,788;60,04;40880;4;0;0;0;0;0,001;0,004
2018-04-23 06:44:51;47,692;0;-15,158;-162,958;88,3;5422;"OFF";"OFF";-1041,465;-162,962;-464,476;13;0;-19914,552;30,788;60,04;40910;4;0;0;0;0;0,001;0,004
2018-04-23 06:45:21;47,727;0;-13,804;-163,073;88,3;5407;"OFF";"OFF";-1041,465;-163,077;-464,476;13;0;-19914,67;30,788;60,04;40940;4;0;0;0;0;0,001;0,004
2018-04-23 06:45:51;47,849;0;-10,321;-163,169;88,3;5805;"OFF";"OFF";-1041,465;-163,172;-464,476;13;0;-19914,782;30,788;60,04;40970;4;0;0;0;0;0,001;0,004
2018-04-23 06:46:21;47,924;0;-9,821;-163,249;88,3;6516;"OFF";"OFF";-1041,465;-163,251;-464,476;13;0;-19914,846;30,788;60,04;41000;4;0;0;0;0;0,001;0,004
2018-04-23 06:46:51;47,968;0;-8,991;-163,326;88,2;7101;"OFF";"OFF";-1041,465;-163,328;-464,476;13;0;-19914,904;30,788;60,04;41030;4;0;0;0;0;0,001;0,004
2018-04-23 06:47:21;48,002;0;-8,444;-163,398;88,2;7697;"OFF";"OFF";-1041,465;-163,4;-464,476;13;0;-19914,962;30,788;60,04;41060;4;0;0;0;0;0,001;0,004
2018-04-23 06:47:51;48,01;0;-8,116;-163,473;88,2;8015;"OFF";"OFF";-1041,465;-163,475;-464,476;13;0;-19915,022;30,788;60,04;41090;4;0;0;0;0;0,001;0,004
2018-04-23 06:48:21;47,963;0;-9,311;-163,551;88,2;8037;"OFF";"OFF";-1041,465;-163,553;-464,476;13;0;-19915,084;30,788;60,04;41120;4;0;0;0;0;0,001;0,004
2018-04-23 06:48:51;47,961;0;-9,679;-163,629;88,2;8077;"OFF";"OFF";-1041,465;-163,632;-464,476;13;0;-19915,142;30,788;60,04;41150;4;0;0;0;0;0,001;0,004
2018-04-23 06:49:21;47,993;0;-8,439;-163,704;88,2;8249;"OFF";"OFF";-1041,465;-163,706;-464,476;13;0;-19915,202;30,788;60,04;41180;4;0;0;0;0;0,001;0,004
2018-04-23 06:49:51;47,907;0;-11,417;-163,787;88,2;7938;"OFF";"OFF";-1041,465;-163,79;-464,476;13;0;-19915,28;30,788;60,04;41210;4;0;0;0;0;0,001;0,004
2018-04-23 06:50:21;47,779;0;-13,955;-163,892;88,2;6987;"OFF";"OFF";-1041,465;-163,896;-464,476;13;0;-19915,398;30,788;60,04;41240;4;0;0;0;0;0,001;0,004
2018-04-23 06:50:51;47,134;0;-34,307;-164,062;88,2;4890;"OFF";"OFF";-1041,465;-164,072;-464,476;13;0;-19915,574;30,788;60,04;41270;4;0;0;0;0;0,001;0,004
2018-04-23 06:51:21;46,89;0;-38,197;-164,367;88,2;3014;"OFF";"OFF";-1041,465;-164,378;-464,476;13;0;-19915,868;30,788;60,04;41300;4;0;0;0;0;0,001;0,004
2018-04-23 06:51:51;46,864;0;-38,194;-164,68;88,2;2412;"OFF";"OFF";-1041,465;-164,691;-464,476;13;0;-19916,16;30,788;60,04;41330;4;0;0;0;0;0,001;0,004
2018-04-23 06:52:21;47,451;0;-17,075;-164,917;88,1;2477;"OFF";"OFF";-1041,465;-164,921;-464,476;13;0;-19916,386;30,788;60,04;41360;4;0;0;0;0;0,001;0,004
2018-04-23 06:52:51;47,637;0;-15,041;-165,042;88,1;3070;"OFF";"OFF";-1041,465;-165,047;-464,476;13;0;-19916,504;30,788;60,04;41390;4;0;0;0;0;0,001;0,004
2018-04-23 06:53:21;47,712;0;-13,747;-165,159;88,1;3679;"OFF";"OFF";-1041,465;-165,162;-464,476;13;0;-19916,622;30,788;60,04;41420;4;0;0;0;0;0,001;0,004
2018-04-23 06:53:51;47,034;0;-36,162;-165,345;88,1;3383;"OFF";"OFF";-1041,465;-165,355;-464,476;13;0;-19916,804;30,788;60,04;41450;4;0;0;0;0;0,001;0,004
2018-04-23 06:54:21;47,446;0;-16,763;-165,588;88,1;2972;"OFF";"OFF";-1041,465;-165,593;-464,476;13;0;-19917,04;30,788;60,04;41480;4;0;0;0;0;0,001;0,004
2018-04-23 06:54:51;47,552;0;-17,269;-165,731;88,1;3378;"OFF";"OFF";-1041,465;-165,735;-464,476;13;0;-19917,176;30,788;60,04;41510;4;0;0;0;0;0,001;0,004
2018-04-23 06:55:21;47,633;0;-14,769;-165,863;88,1;3779;"OFF";"OFF";-1041,465;-165,867;-464,476;13;0;-19917,292;30,788;60,04;41540;4;0;0;0;0;0,001;0,004
2018-04-23 06:55:51;47,662;0;-14,403;-165,989;88,1;4142;"OFF";"OFF";-1041,465;-165,993;-464,476;13;0;-19917,41;30,788;60,04;41570;4;0;0;0;0;0,001;0,004
2018-04-23 06:56:21;47,757;0;-11,097;-166,11;88;4491;"OFF";"OFF";-1041,465;-166,113;-464,476;13;0;-19917,526;30,788;60,04;41600;4;0;0;0;0;0,001;0,004
2018-04-23 06:56:51;47,157;0;-30,279;-166,294;88;3805;"OFF";"OFF";-1041,465;-166,302;-464,476;13;0;-19917,714;30,788;60,04;41630;4;0;0;0;0;0,001;0,004
2018-04-23 06:57:21;47,67;0;-12,436;-166,452;88;3875;"OFF";"OFF";-1041,465;-166,455;-464,476;13;0;-19917,868;30,788;60,04;41660;4;0;0;0;0;0,001;0,004
2018-04-23 06:57:51;47,943;0;-7,316;-166,532;88;4866;"OFF";"OFF";-1041,465;-166,534;-464,476;13;0;-19917,946;30,788;60,04;41690;4;0;0;0;0;0,001;0,004
2018-04-23 06:58:21;48,01;0;-7,997;-166,596;88;6083;"OFF";"OFF";-1041,465;-166,598;-464,476;13;0;-19918,004;30,788;60,04;41720;4;0;0;0;0;0,001;0,004
2018-04-23 06:58:51;48,063;0;-7,13;-166,657;88;7305;"OFF";"OFF";-1041,465;-166,66;-464,476;13;0;-19918,062;30,788;60,04;41750;4;0;0;0;0;0,001;0,004
2018-04-23 06:59:21;47,608;0;-24,057;-166,746;88;6989;"OFF";"OFF";-1041,465;-166,753;-464,476;13;0;-19918,154;30,788;60,04;41780;4;0;0;0;0;0,001;0,004
2018-04-23 06:59:51;47,645;0;-11,045;-166,944;88;4659;"OFF";"OFF";-1041,465;-166,947;-464,476;13;0;-19918,356;30,788;60,04;41810;4;0;0;0;0;0,001;0,004
2018-04-23 07:00:21;47,93;0;-7,832;-167,02;88;5644;"OFF";"OFF";-1041,465;-167,022;-464,476;13;0;-19918,422;30,788;60,04;41840;4;0;0;0;0;0,001;0,004
2018-04-23 07:00:51;48,06;0;-6,429;-167,08;88;6935;"OFF";"OFF";-1041,465;-167,082;-464,476;13;0;-19918,48;30,788;60,04;41870;4;0;0;0;0;0,001;0,004
2018-04-23 07:01:21;48,085;0;-6,789;-167,14;88;8078;"OFF";"OFF";-1041,465;-167,141;-464,476;13;0;-19918,54;30,788;60,04;41900;4;0;0;0;0;0,001;0,004
2018-04-23 07:01:51;47,436;0;-27,668;-167,253;88;6484;"OFF";"OFF";-1041,465;-167,261;-464,476;13;0;-19918,66;30,788;60,04;41930;4;0;0;0;0;0,001;0,004
2018-04-23 07:02:21;47,78;0;-9,567;-167,414;88;5182;"OFF";"OFF";-1041,465;-167,417;-464,476;13;0;-19918,818;30,788;60,04;41960;4;0;0;0;0;0,001;0,004
2018-04-23 07:02:51;48,091;0;-3,942;-167,47;87,9;6619;"OFF";"OFF";-1041,465;-167,471;-464,476;13;0;-19918,876;30,788;60,04;41990;4;0;0;0;0;0,001;0,004
2018-04-23 07:03:21;48,201;0;-4,705;-167,508;87,9;8775;"OFF";"OFF";-1041,465;-167,509;-464,476;13;0;-19918,936;30,788;60,04;42020;4;0;0;0;0;0,001;0,004
2018-04-23 07:03:51;48,281;0;-4,132;-167,542;87,9;11191;"OFF";"OFF";-1041,465;-167,543;-464,476;13;0;-19918,988;30,788;60,04;42050;4;0;0;0;0;0,001;0,004
2018-04-23 07:04:21;47,56;0;-23,408;-167,658;87,9;7371;"OFF";"OFF";-1041,465;-167,664;-464,476;13;0;-19919,116;30,788;60,04;42080;4;0;0;0;0;0,001;0,004
2018-04-23 07:04:51;47,798;0;-9,676;-167,809;87,9;5687;"OFF";"OFF";-1041,465;-167,812;-464,476;13;0;-19919,266;30,788;60,04;42110;4;0;0;0;0;0,001;0,004
2018-04-23 07:05:21;47,985;0;-7,583;-167,88;87,9;6643;"OFF";"OFF";-1041,465;-167,882;-464,476;13;0;-19919,324;30,788;60,04;42140;4;0;0;0;0;0,001;0,004
2018-04-23 07:05:51;48,06;0;-6,565;-167,943;87,9;7709;"OFF";"OFF";-1041,465;-167,945;-464,476;13;0;-19919,382;30,788;60,04;42170;4;0;0;0;0;0,001;0,004
2018-04-23 07:06:21;48,071;0;-7,357;-168,002;87,9;8670;"OFF";"OFF";-1041,465;-168,005;-464,476;13;0;-19919,442;30,788;60,04;42200;4;0;0;0;0;0,001;0,004
2018-04-23 07:06:51;47,252;0;-28,184;-168,199;87,9;4898;"OFF";"OFF";-1041,465;-168,206;-464,476;13;0;-19919,644;30,788;60,04;42230;4;0;0;0;0;0,001;0,004
2018-04-23 07:07:21;47,816;0;-9,819;-168,31;87,9;5206;"OFF";"OFF";-1041,465;-168,313;-464,476;13;0;-19919,752;30,788;60,04;42260;4;0;0;0;0;0,001;0,004
2018-04-23 07:07:51;47,95;0;-7,387;-168,396;87,9;5912;"OFF";"OFF";-1041,465;-168,398;-464,476;13;0;-19919,83;30,788;60,04;42290;4;0;0;0;0;0,001;0,004
2018-04-23 07:08:21;48,048;0;-6,465;-168,459;87,9;7080;"OFF";"OFF";-1041,465;-168,461;-464,476;13;0;-19919,888;30,788;60,04;42320;4;0;0;0;0;0,001;0,004
2018-04-23 07:08:51;48,102;0;-6,741;-168,512;87,9;8476;"OFF";"OFF";-1041,465;-168,514;-464,476;13;0;-19919,948;30,788;60,04;42350;4;0;0;0;0;0,001;0,004
2018-04-23 07:09:21;47,387;0;-25,652;-168,669;87,9;5580;"OFF";"OFF";-1041,465;-168,676;-464,476;13;0;-19920,104;30,788;60,04;42380;4;0;0;0;0;0,001;0,004
2018-04-23 07:09:51;48,005;0;-5,455;-168,754;87,9;6286;"OFF";"OFF";-1041,465;-168,756;-464,476;13;0;-19920,182;30,788;60,04;42410;4;0;0;0;0;0,001;0,004
2018-04-23 07:10:21;48,161;0;-4,828;-168,796;87,9;8211;"OFF";"OFF";-1041,465;-168,798;-464,476;13;0;-19920,24;30,788;60,04;42440;4;0;0;0;0;0,001;0,004
2018-04-23 07:10:51;48,293;0;-3,253;-168,828;87,9;10869;"OFF";"OFF";-1041,465;-168,829;-464,476;13;0;-19920,278;30,788;60,04;42470;4;0;0;0;0;0,001;0,004
2018-04-23 07:11:21;48,411;0;-1,954;-168,847;87,9;14400;"OFF";"OFF";-1041,465;-168,847;-464,476;13;0;-19920,278;30,788;60,04;42500;4;0;0;0;0;0,001;0,004
2018-04-23 07:11:51;47,781;0;-21,235;-168,925;87,8;10370;"OFF";"OFF";-1041,465;-168,931;-464,476;13;0;-19920,364;30,788;60,04;42530;4;0;0;0;0;0,001;0,004
2018-04-23 07:12:21;48,15;0;-3,203;-169,019;87,8;8829;"OFF";"OFF";-1041,465;-169,02;-464,476;13;0;-19920,452;30,788;60,04;42560;4;0;0;0;0;0,001;0,004
2018-04-23 07:12:51;48,389;0;-0,915;-169,035;87,8;12942;"OFF";"OFF";-1041,465;-169,035;-464,476;13;0;-19920,452;30,788;60,04;42590;4;0;0;0;0;0,001;0,004
2018-04-23 07:13:21;48,488;0;-0,934;-169,046;87,8;14400;"OFF";"OFF";-1041,465;-169,047;-464,476;13;0;-19920,452;30,788;60,04;42620;4;0;0;0;0;0,001;0,004
2018-04-23 07:13:51;48,545;0;-1,001;-169,057;87,8;14400;"OFF";"OFF";-1041,465;-169,058;-464,476;13;0;-19920,452;30,788;60,04;42650;4;0;0;0;0;0,001;0,004
2018-04-23 07:14:20;48,615;0;-0,211;-169,064;87,8;14400;"OFF";"OFF";-1041,465;-169,064;-464,476;13;0;-19920,452;30,788;60,04;42679;4;0;0;0;0;0,001;0,004
2018-04-23 07:14:51;48,671;0;-0,456;-169,067;87,8;14400;"OFF";"OFF";-1041,465;-169,068;-464,476;13;0;-19920,452;30,788;60,04;42710;4;0;0;0;0;0,001;0,004
2018-04-23 07:15:20;48,817;0;1,539;-169,056;87,8;- - -;"OFF";"OFF";-1041,465;-169,068;-464,476;13;0;-19920,452;30,788;60,04;42739;4;0;0;0;0;0,001;0,004
2018-04-23 07:15:50;48,988;0;2,92;-169,032;87,8;- - -;"OFF";"OFF";-1041,465;-169,068;-464,476;13;0;-19920,452;30,788;60,04;42769;4;0;0;0;0;0,001;0,004
2018-04-23 07:16:20;48,284;0;-17,522;-169,085;87,8;14400;"OFF";"OFF";-1041,465;-169,09;-464,476;13;0;-19920,514;30,788;60,04;42799;4;0;0;0;0;0,001;0,004
2018-04-23 07:16:50;48,473;0;-0,847;-169,16;87,8;14400;"OFF";"OFF";-1041,465;-169,16;-464,476;13;0;-19920,578;30,788;60,04;42829;4;0;0;0;0;0,001;0,004
2018-04-23 07:17:21;48,747;0;2,269;-169,15;87,8;- - -;"OFF";"OFF";-1041,465;-169,161;-464,476;13;0;-19920,578;30,788;60,04;42860;4;0;0;0;0;0,001;0,004
2018-04-23 07:17:50;48,885;0;2,15;-169,135;87,8;- - -;"OFF";"OFF";-1041,465;-169,161;-464,476;13;0;-19920,578;30,788;60,04;42889;4;0;0;0;0;0,001;0,004
2018-04-23 07:18:20;48,24;0;-15,434;-169,193;87,8;14400;"OFF";"OFF";-1041,465;-169,197;-464,476;13;0;-19920,644;30,788;60,04;42919;4;0;0;0;0;0,001;0,004
2018-04-23 07:18:51;48,487;0;2,668;-169,275;87,8;- - -;"OFF";"OFF";-1041,465;-169,279;-464,476;13;0;-19920,716;30,788;60,04;42950;4;0;0;0;0;0,001;0,004
2018-04-23 07:19:20;48,823;0;4,418;-169,253;87,8;- - -;"OFF";"OFF";-1041,465;-169,279;-464,476;13;0;-19920,716;30,788;60,04;42979;4;0;0;0;0;0,001;0,004
2018-04-23 07:19:50;49,026;0;4,725;-169,224;87,8;- - -;"OFF";"OFF";-1041,465;-169,279;-464,476;13;0;-19920,716;30,788;60,04;43009;4;0;0;0;0;0,001;0,004
2018-04-23 07:20:20;49,137;0;4,395;-169,196;87,8;- - -;"OFF";"OFF";-1041,465;-169,279;-464,476;13;0;-19920,716;30,788;60,04;43039;4;0;0;0;0;0,001;0,004
2018-04-23 07:20:50;48,234;0;-17,136;-169,288;87,8;14400;"OFF";"OFF";-1041,465;-169,292;-464,476;13;0;-19920,814;30,788;60,04;43069;4;0;0;0;0;0,001;0,004
2018-04-23 07:21:21;48,699;0;-0,171;-169,297;87,8;- - -;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43100;4;0;0;0;0;0,001;0,004
2018-04-23 07:21:50;48,838;0;1,36;-169,29;87,8;- - -;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43129;4;0;0;0;0;0,001;0,004
2018-04-23 07:22:21;48,874;0;0;-169,282;87,8;- - -;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43160;4;0;0;0;0;0,001;0,004
2018-04-23 07:22:51;48,914;0;0,555;-169,278;87,8;- - -;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43190;4;0;0;0;0;0,001;0,004
2018-04-23 07:23:20;48,898;0;-0,984;-169,275;87,8;14400;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43219;4;0;0;0;0;0,001;0,004
2018-04-23 07:23:51;48,893;0;-0,373;-169,278;87,8;14400;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,82;30,788;60,04;43250;4;0;0;0;0;0,001;0,004
2018-04-23 07:24:21;48,785;0;-2,308;-169,292;87,8;14400;"OFF";"OFF";-1041,465;-169,299;-464,476;13;0;-19920,828;30,788;60,04;43280;4;0;0;0;0;0,001;0,004
2018-04-23 07:24:51;48,688;0;-2,86;-169,319;87,8;14400;"OFF";"OFF";-1041,465;-169,319;-464,476;13;0;-19920,848;30,788;60,04;43310;4;0;0;0;0;0,001;0,004
2018-04-23 07:25:21;48,625;0;-3,37;-169,345;87,8;14400;"OFF";"OFF";-1041,465;-169,346;-464,476;13;0;-19920,868;30,788;60,04;43340;4;0;0;0;0;0,001;0,004
2018-04-23 07:25:51;48,616;0;-2,502;-169,371;87,8;14400;"OFF";"OFF";-1041,465;-169,371;-464,476;13;0;-19920,88;30,788;60,04;43370;4;0;0;0;0;0,001;0,004
2018-04-23 07:26:20;49,333;0;19,065;-169,342;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19920,88;30,788;60,04;43399;4;0;0;0;0;0,001;0,004
2018-04-23 07:26:50;49,971;0;15,602;-169,204;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19920,88;30,788;60,04;43429;4;0;0;0;0;0,001;0,004
2018-04-23 07:27:20;49,734;0;2,086;-169,142;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19920,88;30,788;60,04;43459;4;0;0;0;0;0,001;0,004
2018-04-23 07:27:51;49,288;0;-4,182;-169,166;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19920,912;30,788;60,04;43490;4;0;0;0;0;0,001;0,004
2018-04-23 07:28:21;49,01;0;-5,599;-169,207;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19920,966;30,788;60,04;43520;4;0;0;0;0;0,001;0,004
2018-04-23 07:28:51;48,848;0;-5,04;-169,25;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,026;30,788;60,04;43550;4;0;0;0;0;0,001;0,004
2018-04-23 07:29:21;48,755;0;-3,99;-169,289;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,082;30,788;60,04;43580;4;0;0;0;0;0,001;0,004
2018-04-23 07:29:51;48,785;0;-1,642;-169,313;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43610;4;0;0;0;0;0,001;0,004
2018-04-23 07:30:21;48,809;0;-1,069;-169,326;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43640;4;0;0;0;0;0,001;0,004
2018-04-23 07:30:51;48,842;0;-0,56;-169,333;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43670;4;0;0;0;0;0,001;0,004
2018-04-23 07:31:21;48,877;0;-0,982;-169,334;87,8;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43700;4;0;0;0;0;0,001;0,004
2018-04-23 07:31:51;48,977;0;2,529;-169,333;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43730;4;0;0;0;0;0,001;0,004
2018-04-23 07:32:21;49,029;0;1,918;-169,326;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43760;4;0;0;0;0;0,001;0,004
2018-04-23 07:32:51;49,141;0;3,156;-169,311;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43790;4;0;0;0;0;0,001;0,004
2018-04-23 07:33:21;49,338;0;6,156;-169,284;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43820;4;0;0;0;0;0,001;0,004
2018-04-23 07:33:51;49,561;0;7,671;-169,24;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43850;4;0;0;0;0;0,001;0,004
2018-04-23 07:34:21;49,798;0;10,084;-169,185;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43880;4;0;0;0;0;0,001;0,004
2018-04-23 07:34:51;49,959;0;9,459;-169,122;87,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43910;4;0;0;0;0;0,001;0,004
2018-04-23 07:35:21;50,108;0;10,09;-169,056;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43940;4;0;0;0;0;0,001;0,004
2018-04-23 07:35:50;50,168;0;9,457;-168,995;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43969;4;0;0;0;0;0,001;0,004
2018-04-23 07:36:20;50,258;0;10,491;-168,933;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;43999;4;0;0;0;0;0,001;0,004
2018-04-23 07:36:50;50,33;0;11,012;-168,868;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44029;4;0;0;0;0;0,001;0,004
2018-04-23 07:37:20;50,403;0;10,802;-168,8;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44059;4;0;0;0;0;0,001;0,004
2018-04-23 07:37:50;50,406;0;9,112;-168,736;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44089;4;0;0;0;0;0,001;0,004
2018-04-23 07:38:20;50,761;0;22,248;-168,665;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44119;4;0;0;0;0;0,001;0,004
2018-04-23 07:38:50;50,624;0;10,301;-168,568;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44149;4;0;0;0;0;0,001;0,004
2018-04-23 07:39:21;50,497;0;7,771;-168,517;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44180;4;0;0;0;0;0,001;0,004
2018-04-23 07:39:50;50,472;0;7,146;-168,468;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44209;4;0;0;0;0;0,001;0,004
2018-04-23 07:40:21;50,527;0;8,625;-168,413;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44240;4;0;0;0;0;0,001;0,004
2018-04-23 07:40:50;50,658;0;11,636;-168,35;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44269;4;0;0;0;0;0,001;0,004
2018-04-23 07:41:21;50,75;0;12,006;-168,272;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44300;4;0;0;0;0;0,001;0,004
2018-04-23 07:41:51;50,874;0;14,035;-168,189;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44330;4;0;0;0;0;0,001;0,004
2018-04-23 07:42:20;50,91;0;13,498;-168,106;87,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44359;4;0;0;0;0;0,001;0,004
2018-04-23 07:42:51;50,958;0;13,785;-168,018;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44390;4;0;0;0;0;0,001;0,004
2018-04-23 07:43:20;50,966;0;13,19;-167,939;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44419;4;0;0;0;0;0,001;0,004
2018-04-23 07:43:51;51,051;0;14,905;-167,849;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44450;4;0;0;0;0;0,001;0,004
2018-04-23 07:44:20;51,164;0;17,305;-167,752;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44479;4;0;0;0;0;0,001;0,004
2018-04-23 07:44:51;50,947;0;4,016;-167,649;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44510;4;0;0;0;0;0,001;0,004
2018-04-23 07:45:21;51,24;0;17,291;-167,546;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44540;4;0;0;0;0;0,001;0,004
2018-04-23 07:45:51;51,315;0;18,519;-167,434;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44570;4;0;0;0;0;0,001;0,004
2018-04-23 07:46:21;51,376;0;19,457;-167,313;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44600;4;0;0;0;0;0,001;0,004
2018-04-23 07:46:51;51,426;0;19,726;-167,187;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44630;4;0;0;0;0;0,001;0,004
2018-04-23 07:47:21;51,514;0;22,075;-167,051;88;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44660;4;0;0;0;0;0,001;0,004
2018-04-23 07:47:51;51,581;0;23,928;-166,91;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44690;4;0;0;0;0;0,001;0,004
2018-04-23 07:48:20;51,63;0;25,852;-166,771;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44719;4;0;0;0;0;0,001;0,004
2018-04-23 07:48:51;51,495;0;19,205;-166,633;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44750;4;0;0;0;0;0,001;0,004
2018-04-23 07:49:20;51,445;0;17,544;-166,519;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44779;4;0;0;0;0;0,001;0,004
2018-04-23 07:49:50;51,412;0;16,788;-166,412;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44809;4;0;0;0;0;0,001;0,004
2018-04-23 07:50:20;51,343;0;14,898;-166,316;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44839;4;0;0;0;0;0,001;0,004
2018-04-23 07:50:51;51,362;0;15,128;-166,215;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44870;4;0;0;0;0;0,001;0,004
2018-04-23 07:51:20;51,303;0;13,13;-166,129;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44899;4;0;0;0;0;0,001;0,004
2018-04-23 07:51:51;51,364;0;15,141;-166,037;88,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44930;4;0;0;0;0;0,001;0,004
2018-04-23 07:52:21;51,338;0;14,277;-165,949;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44960;4;0;0;0;0;0,001;0,004
2018-04-23 07:52:51;51,3;0;13,291;-165,864;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;44990;4;0;0;0;0;0,001;0,004
2018-04-23 07:53:21;51,256;0;11,764;-165,792;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45020;4;0;0;0;0;0,001;0,004
2018-04-23 07:53:51;51,258;0;11,947;-165,719;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45050;4;0;0;0;0;0,001;0,004
2018-04-23 07:54:20;51,283;0;12,63;-165,645;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45079;4;0;0;0;0;0,001;0,004
2018-04-23 07:54:50;51,309;0;12,413;-165,564;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45109;4;0;0;0;0;0,001;0,004
2018-04-23 07:55:21;51,305;0;12,302;-165,484;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45140;4;0;0;0;0;0,001;0,004
2018-04-23 07:55:51;51,3;0;12,096;-165,408;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45170;4;0;0;0;0;0,001;0,004
2018-04-23 07:56:21;51,33;0;12,598;-165,33;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45200;4;0;0;0;0;0,001;0,004
2018-04-23 07:56:50;51,394;0;13,784;-165,247;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45229;4;0;0;0;0;0,001;0,004
2018-04-23 07:57:21;51,494;0;15,722;-165,148;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45260;4;0;0;0;0;0,001;0,004
2018-04-23 07:57:50;51,598;0;18,118;-165,043;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45289;4;0;0;0;0;0,001;0,004
2018-04-23 07:58:33;51,676;0;19,99;-164,945;88,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45314;4;0;0;0;0;0,001;0,004
2018-04-23 07:58:51;51,763;0;21,71;-164,787;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45350;4;0;0;0;0;0,001;0,004
2018-04-23 07:59:21;51,834;0;23,577;-164,644;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45380;4;0;0;0;0;0,001;0,004
2018-04-23 07:59:50;51,815;0;22,349;-164,504;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45409;4;0;0;0;0;0,001;0,004
2018-04-23 08:00:20;51,818;0;22,486;-164,364;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45439;4;0;0;0;0;0,001;0,004
2018-04-23 08:00:51;51,744;0;19,55;-164,228;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45470;4;0;0;0;0;0,001;0,004
2018-04-23 08:01:20;51,767;0;20,692;-164,103;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45499;4;0;0;0;0;0,001;0,004
2018-04-23 08:01:51;51,783;0;20,712;-163,969;88,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45530;4;0;0;0;0;0,001;0,004
2018-04-23 08:02:20;51,776;0;20,248;-163,845;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45559;4;0;0;0;0;0,001;0,004
2018-04-23 08:02:51;51,861;0;22,091;-163,701;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45590;4;0;0;0;0;0,001;0,004
2018-04-23 08:03:21;51,855;0;21,359;-163,558;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45620;4;0;0;0;0;0,001;0,004
2018-04-23 08:03:51;51,875;0;22,197;-163,421;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45650;4;0;0;0;0;0,001;0,004
2018-04-23 08:04:20;51,906;0;23,153;-163,281;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45679;4;0;0;0;0;0,001;0,004
2018-04-23 08:04:51;51,911;0;22,711;-163,141;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45710;4;0;0;0;0;0,001;0,004
2018-04-23 08:05:20;51,9;0;22,288;-163,008;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45739;4;0;0;0;0;0,001;0,004
2018-04-23 08:05:50;51,918;0;22,298;-162,868;88,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45769;4;0;0;0;0;0,001;0,004
2018-04-23 08:06:21;51,914;0;22,029;-162,724;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45800;4;0;0;0;0;0,001;0,004
2018-04-23 08:06:50;51,888;0;21,073;-162,591;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45829;4;0;0;0;0;0,001;0,004
2018-04-23 08:07:20;51,847;0;19,397;-162,468;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45859;4;0;0;0;0;0,001;0,004
2018-04-23 08:07:51;51,812;0;18,553;-162,345;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45890;4;0;0;0;0;0,001;0,004
2018-04-23 08:08:20;51,784;0;17,277;-162,232;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45919;4;0;0;0;0;0,001;0,004
2018-04-23 08:08:50;51,803;0;18,555;-162,122;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45949;4;0;0;0;0;0,001;0,004
2018-04-23 08:09:21;51,828;0;18,803;-162,001;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;45980;4;0;0;0;0;0,001;0,004
2018-04-23 08:09:51;51,859;0;19,115;-161,888;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46010;4;0;0;0;0;0,001;0,004
2018-04-23 08:10:20;51,849;0;18,056;-161,77;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46039;4;0;0;0;0;0,001;0,004
2018-04-23 08:10:51;51,692;0;14,218;-161,674;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46070;4;0;0;0;0;0,001;0,004
2018-04-23 08:11:20;51,577;0;11,301;-161,596;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46099;4;0;0;0;0;0,001;0,004
2018-04-23 08:11:50;51,504;0;10,276;-161,526;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46129;4;0;0;0;0;0,001;0,004
2018-04-23 08:12:20;51,407;0;8,593;-161,466;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46159;4;0;0;0;0;0,001;0,004
2018-04-23 08:12:51;51,278;0;6,369;-161,418;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46190;4;0;0;0;0;0,001;0,004
2018-04-23 08:13:21;51,123;0;3,836;-161,386;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46220;4;0;0;0;0;0,001;0,004
2018-04-23 08:13:50;51,066;0;5,214;-161,362;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46249;4;0;0;0;0;0,001;0,004
2018-04-23 08:14:21;50,887;0;1,114;-161,345;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46280;4;0;0;0;0;0,001;0,004
2018-04-23 08:14:51;50,72;0;-1,375;-161,344;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46310;4;0;0;0;0;0,001;0,004
2018-04-23 08:15:21;50,535;0;-2,85;-161,361;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,1;30,788;60,04;46340;4;0;0;0;0;0,001;0,004
2018-04-23 08:15:51;50,409;0;-3,236;-161,388;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,122;30,788;60,04;46370;4;0;0;0;0;0,001;0,004
2018-04-23 08:16:21;50,271;0;-4,679;-161,422;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,174;30,788;60,04;46400;4;0;0;0;0;0,001;0,004
2018-04-23 08:16:51;50,153;0;-5,362;-161,465;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,232;30,788;60,04;46430;4;0;0;0;0;0,001;0,004
2018-04-23 08:17:21;50,083;0;-5,483;-161,506;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,292;30,788;60,04;46460;4;0;0;0;0;0,001;0,004
2018-04-23 08:17:51;50,022;0;-4,733;-161,547;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,35;30,788;60,04;46490;4;0;0;0;0;0,001;0,004
2018-04-23 08:18:21;49,927;0;-5,861;-161,59;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,408;30,788;60,04;46520;4;0;0;0;0;0,001;0,004
2018-04-23 08:18:51;49,855;0;-5,662;-161,64;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,466;30,788;60,04;46550;4;0;0;0;0;0,001;0,004
2018-04-23 08:19:21;49,828;0;-4,362;-161,684;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,526;30,788;60,04;46580;4;0;0;0;0;0,001;0,004
2018-04-23 08:19:51;49,812;0;-3,704;-161,718;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,576;30,788;60,04;46610;4;0;0;0;0;0,001;0,004
2018-04-23 08:20:20;49,86;0;-1,083;-161,74;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,584;30,788;60,04;46639;4;0;0;0;0;0,001;0,004
2018-04-23 08:20:51;49,926;0;0;-161,744;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,584;30,788;60,04;46670;4;0;0;0;0;0,001;0,004
2018-04-23 08:21:20;49,949;0;-0,14;-161,743;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,584;30,788;60,04;46699;4;0;0;0;0;0,001;0,004
2018-04-23 08:21:50;49,896;0;-1,421;-161,748;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,584;30,788;60,04;46729;4;0;0;0;0;0,001;0,004
2018-04-23 08:22:20;49,751;0;-4,395;-161,773;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,602;30,788;60,04;46759;4;0;0;0;0;0,001;0,004
2018-04-23 08:22:50;49,66;0;-4,709;-161,808;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,656;30,788;60,04;46789;4;0;0;0;0;0,001;0,004
2018-04-23 08:23:20;49,605;0;-3,625;-161,846;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,714;30,788;60,04;46819;4;0;0;0;0;0,001;0,004
2018-04-23 08:23:50;49,504;0;-5,54;-161,889;88,6;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,774;30,788;60,04;46849;4;0;0;0;0;0,001;0,004
2018-04-23 08:24:20;49,439;0;-5,784;-161,935;88,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,832;30,788;60,04;46879;4;0;0;0;0;0,001;0,004
2018-04-23 08:24:50;49,509;0;-3,507;-161,963;88,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,848;30,788;60,04;46909;4;0;0;0;0;0,001;0,004
2018-04-23 08:25:20;49,5;0;-3,29;-161,987;88,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,858;30,788;60,04;46939;4;0;0;0;0;0,001;0,004
2018-04-23 08:25:50;49,539;0;-1,668;-162,007;88,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;46969;4;0;0;0;0;0,001;0,004
2018-04-23 08:26:20;49,562;0;-1,259;-162,021;88,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;46999;4;0;0;0;0;0,001;0,004
2018-04-23 08:26:51;49,615;0;0;-162,028;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47030;4;0;0;0;0;0,001;0,004
2018-04-23 08:27:21;49,67;0;0,775;-162,027;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47060;4;0;0;0;0;0,001;0,004
2018-04-23 08:27:50;49,808;0;3,329;-162,016;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47089;4;0;0;0;0;0,001;0,004
2018-04-23 08:28:21;49,932;0;3,706;-161,99;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47120;4;0;0;0;0;0,001;0,004
2018-04-23 08:28:50;50,016;0;4,376;-161,968;88,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47149;4;0;0;0;0;0,001;0,004
2018-04-23 08:29:20;50,161;0;5,895;-161,936;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47179;4;0;0;0;0;0,001;0,004
2018-04-23 08:29:51;50,291;0;6,227;-161,895;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47210;4;0;0;0;0;0,001;0,004
2018-04-23 08:30:21;50,43;0;7,167;-161,849;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47240;4;0;0;0;0;0,001;0,004
2018-04-23 08:30:51;50,576;0;8,648;-161,798;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47270;4;0;0;0;0;0,001;0,004
2018-04-23 08:31:21;50,672;0;8,714;-161,747;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47300;4;0;0;0;0;0,001;0,004
2018-04-23 08:31:51;50,792;0;9,876;-161,692;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47330;4;0;0;0;0;0,001;0,004
2018-04-23 08:32:21;50,864;0;8,888;-161,633;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47360;4;0;0;0;0;0,001;0,004
2018-04-23 08:32:50;50,905;0;7,814;-161,576;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47389;4;0;0;0;0;0,001;0,004
