TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 11:12:52;54,611;0;37,517;-111,017;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56990;4;0;0;0;0;0,001;0,004
2018-04-23 11:13:22;54,612;0;37,578;-110,783;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57020;4;0;0;0;0;0,001;0,004
2018-04-23 11:13:52;54,62;0;37,587;-110,548;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57050;4;0;0;0;0;0,001;0,004
2018-04-23 11:14:22;54,595;0;36,703;-110,316;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57080;4;0;0;0;0;0,001;0,004
2018-04-23 11:14:52;54,61;0;37,298;-110,086;93,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57110;4;0;0;0;0;0,001;0,004
2018-04-23 11:15:22;54,596;0;36,244;-109,856;93,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57140;4;0;0;0;0;0,001;0,004
2018-04-23 11:15:52;54,593;0;36,052;-109,628;93,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57170;4;0;0;0;0;0,001;0,004
2018-04-23 11:16:22;54,606;0;36,749;-109,4;93,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57200;4;0;0;0;0;0,001;0,004
2018-04-23 11:16:52;54,599;0;36,066;-109,173;93,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57230;4;0;0;0;0;0,001;0,004
2018-04-23 11:17:22;54,574;0;35,125;-108,948;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57260;4;0;0;0;0;0,001;0,004
2018-04-23 11:17:52;54,616;0;36,574;-108,722;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57290;4;0;0;0;0;0,001;0,004
2018-04-23 11:18:22;54,58;0;35,47;-108,5;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57320;4;0;0;0;0;0,001;0,004
2018-04-23 11:18:52;54,598;0;35,883;-108,277;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57350;4;0;0;0;0;0,001;0,004
2018-04-23 11:19:22;54,587;0;34,968;-108,055;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57380;4;0;0;0;0;0,001;0,004
2018-04-23 11:19:52;54,589;0;34,787;-107,834;93,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57410;4;0;0;0;0;0,001;0,004
2018-04-23 11:20:22;54,597;0;35,238;-107,616;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57440;4;0;0;0;0;0,001;0,004
2018-04-23 11:20:52;54,575;0;34,471;-107,399;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57470;4;0;0;0;0;0,001;0,004
2018-04-23 11:21:22;54,584;0;34,34;-107,181;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57500;4;0;0;0;0;0,001;0,004
2018-04-23 11:21:52;54,616;0;35,907;-106,965;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57530;4;0;0;0;0;0,001;0,004
2018-04-23 11:22:22;54,579;0;34,092;-106,749;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57560;4;0;0;0;0;0,001;0,004
2018-04-23 11:22:51;54,609;0;34,94;-106,541;93,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57589;4;0;0;0;0;0,001;0,004
2018-04-23 11:23:21;54,605;0;34,615;-106,326;93,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57619;4;0;0;0;0;0,001;0,004
2018-04-23 11:23:51;54,594;0;33,984;-106,113;93,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57649;4;0;0;0;0;0,001;0,004
2018-04-23 11:24:22;54,617;0;34,583;-105,892;93,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57680;4;0;0;0;0;0,001;0,004
2018-04-23 11:24:52;54,596;0;33,765;-105,681;93,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57710;4;0;0;0;0;0,001;0,004
2018-04-23 11:25:22;54,599;0;33,997;-105,469;93,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57740;4;0;0;0;0;0,001;0,004
2018-04-23 11:25:52;54,571;0;32,588;-105,26;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57770;4;0;0;0;0;0,001;0,004
2018-04-23 11:26:22;54,587;0;33,138;-105,044;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57800;4;0;0;0;0;0,001;0,004
2018-04-23 11:26:52;54,593;0;33,006;-104,842;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57830;4;0;0;0;0;0,001;0,004
2018-04-23 11:27:22;54,574;0;32,696;-104,634;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57860;4;0;0;0;0;0,001;0,004
2018-04-23 11:27:52;54,59;0;32,87;-104,428;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57890;4;0;0;0;0;0,001;0,004
2018-04-23 11:28:22;54,594;0;32,996;-104,223;93,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57920;4;0;0;0;0;0,001;0,004
2018-04-23 11:28:51;54,611;0;33,382;-104,023;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57949;4;0;0;0;0;0,001;0,004
2018-04-23 11:29:22;54,621;0;33,251;-103,809;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57980;4;0;0;0;0;0,001;0,004
2018-04-23 11:29:52;54,602;0;32,472;-103,604;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58010;4;0;0;0;0;0,001;0,004
2018-04-23 11:30:21;54,592;0;32,59;-103,409;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58039;4;0;0;0;0;0,001;0,004
2018-04-23 11:30:51;54,551;0;30,934;-103,21;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58069;4;0;0;0;0;0,001;0,004
2018-04-23 11:31:21;54,566;0;30,696;-103,008;93,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58099;4;0;0;0;0;0,001;0,004
2018-04-23 11:31:51;54,606;0;32,565;-102,809;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58129;4;0;0;0;0;0,001;0,004
2018-04-23 11:32:22;54,575;0;31,247;-102,603;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58160;4;0;0;0;0;0,001;0,004
2018-04-23 11:32:51;54,576;0;31,802;-102,414;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58189;4;0;0;0;0;0,001;0,004
2018-04-23 11:33:21;54,577;0;31,091;-102,215;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58219;4;0;0;0;0;0,001;0,004
2018-04-23 11:33:51;54,591;0;31,924;-102,02;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58249;4;0;0;0;0;0,001;0,004
2018-04-23 11:34:21;54,574;0;30,671;-101,824;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58279;4;0;0;0;0;0,001;0,004
2018-04-23 11:34:52;54,582;0;31,279;-101,622;93,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58310;4;0;0;0;0;0,001;0,004
2018-04-23 11:35:22;54,574;0;30,621;-101,427;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58340;4;0;0;0;0;0,001;0,004
2018-04-23 11:35:52;54,57;0;30,654;-101,234;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58370;4;0;0;0;0;0,001;0,004
2018-04-23 11:36:22;54,599;0;31,248;-101,04;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58400;4;0;0;0;0;0,001;0,004
2018-04-23 11:36:51;54,594;0;30,874;-100,854;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58429;4;0;0;0;0;0,001;0,004
2018-04-23 11:37:21;54,603;0;31,612;-100,663;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58459;4;0;0;0;0;0,001;0,004
2018-04-23 11:37:51;54,591;0;30,592;-100,471;93,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58489;4;0;0;0;0;0,001;0,004
2018-04-23 11:38:21;54,591;0;30,174;-100,279;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58519;4;0;0;0;0;0,001;0,004
2018-04-23 11:38:51;54,592;0;30,562;-100,09;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58549;4;0;0;0;0;0,001;0,004
2018-04-23 11:39:21;54,618;0;30,823;-99,898;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58579;4;0;0;0;0;0,001;0,004
2018-04-23 11:39:51;54,577;0;29,317;-99,71;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58609;4;0;0;0;0;0,001;0,004
2018-04-23 11:40:21;54,586;0;30,016;-99,521;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58639;4;0;0;0;0;0,001;0,004
2018-04-23 11:40:51;54,589;0;29,735;-99,334;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58669;4;0;0;0;0;0,001;0,004
2018-04-23 11:41:21;54,587;0;29,783;-99,147;94;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58699;4;0;0;0;0;0,001;0,004
2018-04-23 11:41:51;54,604;0;30,544;-98,961;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58729;4;0;0;0;0;0,001;0,004
2018-04-23 11:42:21;54,609;0;30,119;-98,773;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58759;4;0;0;0;0;0,001;0,004
2018-04-23 11:42:52;54,585;0;29,249;-98,583;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58790;4;0;0;0;0;0,001;0,004
2018-04-23 11:43:22;54,584;0;28,609;-98,397;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58820;4;0;0;0;0;0,001;0,004
2018-04-23 11:43:52;54,586;0;28,814;-98,214;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58850;4;0;0;0;0;0,001;0,004
2018-04-23 11:44:22;54,612;0;30,289;-98,032;94,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58880;4;0;0;0;0;0,001;0,004
2018-04-23 11:44:52;54,61;0;29,672;-97,848;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58910;4;0;0;0;0;0,001;0,004
2018-04-23 11:45:22;54,588;0;29,042;-97,667;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58940;4;0;0;0;0;0,001;0,004
2018-04-23 11:45:52;54,577;0;28,692;-97,488;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;58970;4;0;0;0;0;0,001;0,004
2018-04-23 11:46:22;54,574;0;28,188;-97,309;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59000;4;0;0;0;0;0,001;0,004
2018-04-23 11:46:52;54,581;0;28,479;-97,13;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59030;4;0;0;0;0;0,001;0,004
2018-04-23 11:47:22;54,58;0;28,584;-96,952;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59060;4;0;0;0;0;0,001;0,004
2018-04-23 11:47:52;54,57;0;27,875;-96,776;94,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59090;4;0;0;0;0;0,001;0,004
2018-04-23 11:48:22;54,584;0;28,059;-96,599;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59120;4;0;0;0;0;0,001;0,004
2018-04-23 11:48:52;54,561;0;27,183;-96,424;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59150;4;0;0;0;0;0,001;0,004
2018-04-23 11:49:22;54,571;0;27,888;-96,25;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59180;4;0;0;0;0;0,001;0,004
2018-04-23 11:49:52;54,567;0;27,418;-96,075;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59210;4;0;0;0;0;0,001;0,004
2018-04-23 11:50:22;54,561;0;27,095;-95,901;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59240;4;0;0;0;0;0,001;0,004
2018-04-23 11:50:52;54,576;0;27,482;-95,727;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59270;4;0;0;0;0;0,001;0,004
2018-04-23 11:51:22;54,584;0;27,612;-95,553;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59300;4;0;0;0;0;0,001;0,004
2018-04-23 11:51:52;54,571;0;27,215;-95,381;94,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59330;4;0;0;0;0;0,001;0,004
2018-04-23 11:52:22;54,593;0;28,151;-95,209;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59360;4;0;0;0;0;0,001;0,004
2018-04-23 11:52:52;54,575;0;27,375;-95,037;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59390;4;0;0;0;0;0,001;0,004
2018-04-23 11:53:22;54,582;0;27,222;-94,865;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59420;4;0;0;0;0;0,001;0,004
2018-04-23 11:53:52;54,579;0;27,559;-94,696;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59450;4;0;0;0;0;0,001;0,004
2018-04-23 11:54:22;54,553;0;26,174;-94,526;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59480;4;0;0;0;0;0,001;0,004
2018-04-23 11:54:52;54,608;0;27,993;-94,356;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59510;4;0;0;0;0;0,001;0,004
2018-04-23 11:55:22;54,576;0;27,227;-94,187;94,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59540;4;0;0;0;0;0,001;0,004
2018-04-23 11:55:52;54,598;0;27,371;-94,017;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59570;4;0;0;0;0;0,001;0,004
2018-04-23 11:56:22;54,577;0;26,684;-93,849;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59600;4;0;0;0;0;0,001;0,004
2018-04-23 11:56:52;54,59;0;27,139;-93,681;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59630;4;0;0;0;0;0,001;0,004
2018-04-23 11:57:22;54,569;0;26,475;-93,514;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59660;4;0;0;0;0;0,001;0,004
2018-04-23 11:57:52;54,553;0;25,881;-93,349;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59690;4;0;0;0;0;0,001;0,004
2018-04-23 11:58:22;54,594;0;26,509;-93,181;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59720;4;0;0;0;0;0,001;0,004
2018-04-23 11:58:52;54,583;0;26,582;-93,016;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59750;4;0;0;0;0;0,001;0,004
2018-04-23 11:59:21;54,595;0;26,599;-92,85;94,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59779;4;0;0;0;0;0,001;0,004
2018-04-23 11:59:51;54,598;0;26,746;-92,689;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59809;4;0;0;0;0;0,001;0,004
2018-04-23 12:00:21;54,59;0;26,535;-92,525;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59839;4;0;0;0;0;0,001;0,004
2018-04-23 12:00:51;54,555;0;25,077;-92,362;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59869;4;0;0;0;0;0,001;0,004
2018-04-23 12:02:23;54,6;0;26,568;-91,871;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59957;4;0;0;0;0;0,001;0,004
2018-04-23 12:02:51;54,594;0;25,856;-91,703;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;59988;4;0;0;0;0;0,001;0,004
2018-04-23 12:03:21;54,583;0;24,931;-91,54;94,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60018;4;0;0;0;0;0,001;0,004
2018-04-23 12:03:51;54,601;0;26,336;-91,378;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60048;4;0;0;0;0;0,001;0,004
2018-04-23 12:04:21;54,601;0;26,446;-91,218;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60078;4;0;0;0;0;0,001;0,004
2018-04-23 12:04:51;54,586;0;26,146;-91,059;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60108;4;0;0;0;0;0,001;0,004
2018-04-23 12:05:21;54,59;0;25,328;-90,898;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60138;4;0;0;0;0;0,001;0,004
2018-04-23 12:05:52;54,576;0;25,21;-90,733;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60169;4;0;0;0;0;0,001;0,004
2018-04-23 12:06:22;54,6;0;25,67;-90,573;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60199;4;0;0;0;0;0,001;0,004
2018-04-23 12:06:52;54,588;0;25,678;-90,417;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60229;4;0;0;0;0;0,001;0,004
2018-04-23 12:07:22;54,569;0;24,975;-90,261;94,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60259;4;0;0;0;0;0,001;0,004
2018-04-23 12:07:52;54,59;0;25,944;-90,105;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60289;4;0;0;0;0;0,001;0,004
2018-04-23 12:08:22;54,591;0;25,316;-89,947;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60319;4;0;0;0;0;0,001;0,004
2018-04-23 12:08:52;54,58;0;24,956;-89,791;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60349;4;0;0;0;0;0,001;0,004
2018-04-23 12:09:22;54,581;0;24,69;-89,636;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60379;4;0;0;0;0;0,001;0,004
2018-04-23 12:09:47;54,577;0;24,636;-89,543;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60397;4;0;0;0;0;0,001;0,004
2018-04-23 12:10:22;54,605;0;25,877;-89,326;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60439;4;0;0;0;0;0,001;0,004
2018-04-23 12:10:52;54,59;0;25,382;-89,173;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60469;4;0;0;0;0;0,001;0,004
2018-04-23 12:11:22;54,58;0;24,5;-89,02;94,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60499;4;0;0;0;0;0,001;0,004
2018-04-23 12:11:51;54,578;0;24,603;-88,871;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60528;4;0;0;0;0;0,001;0,004
2018-04-23 12:12:22;54,582;0;24,259;-88,713;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60559;4;0;0;0;0;0,001;0,004
2018-04-23 12:12:52;54,587;0;24,777;-88,562;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60589;4;0;0;0;0;0,001;0,004
2018-04-23 12:13:22;54,59;0;24,531;-88,409;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60619;4;0;0;0;0;0,001;0,004
2018-04-23 12:13:52;54,59;0;24,372;-88,257;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60649;4;0;0;0;0;0,001;0,004
2018-04-23 12:14:22;54,602;0;25,128;-88,106;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60679;4;0;0;0;0;0,001;0,004
2018-04-23 12:14:52;54,571;0;23,763;-87,956;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60709;4;0;0;0;0;0,001;0,004
2018-04-23 12:15:22;54,577;0;24,041;-87,807;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60739;4;0;0;0;0;0,001;0,004
2018-04-23 12:15:52;54,576;0;23,49;-87,657;94,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60769;4;0;0;0;0;0,001;0,004
2018-04-23 12:16:22;54,569;0;23,4;-87,508;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60799;4;0;0;0;0;0,001;0,004
2018-04-23 12:16:52;54,594;0;24,362;-87,358;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60829;4;0;0;0;0;0,001;0,004
2018-04-23 12:17:22;54,572;0;23,448;-87,21;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60859;4;0;0;0;0;0,001;0,004
2018-04-23 12:17:52;54,567;0;23,538;-87,063;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60889;4;0;0;0;0;0,001;0,004
2018-04-23 12:18:22;54,577;0;23,467;-86,916;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60919;4;0;0;0;0;0,001;0,004
2018-04-23 12:18:52;54,582;0;23,724;-86,769;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60949;4;0;0;0;0;0,001;0,004
2018-04-23 12:19:22;54,581;0;23,368;-86,622;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;60979;4;0;0;0;0;0,001;0,004
2018-04-23 12:19:52;54,58;0;23,987;-86,476;95;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61009;4;0;0;0;0;0,001;0,004
2018-04-23 12:20:21;54,59;0;23,56;-86,333;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61038;4;0;0;0;0;0,001;0,004
2018-04-23 12:20:51;54,595;0;23,339;-86,185;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61068;4;0;0;0;0;0,001;0,004
2018-04-23 12:21:21;54,565;0;22,662;-86,04;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61098;4;0;0;0;0;0,001;0,004
2018-04-23 12:21:52;54,596;0;23,65;-85,888;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61129;4;0;0;0;0;0,001;0,004
2018-04-23 12:22:22;54,61;0;23,744;-85,741;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61160;4;0;0;0;0;0,001;0,004
2018-04-23 12:22:51;54,579;0;22,564;-85,6;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61188;4;0;0;0;0;0,001;0,004
2018-04-23 12:23:21;54,574;0;22,829;-85,457;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61218;4;0;0;0;0;0,001;0,004
2018-04-23 12:23:52;54,595;0;23,284;-85,308;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61249;4;0;0;0;0;0,001;0,004
2018-04-23 12:24:22;54,585;0;23,402;-85,166;95,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61279;4;0;0;0;0;0,001;0,004
2018-04-23 12:24:51;54,591;0;23,579;-85,028;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61308;4;0;0;0;0;0,001;0,004
2018-04-23 12:25:21;54,567;0;22,715;-84,887;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61338;4;0;0;0;0;0,001;0,004
2018-04-23 12:25:52;54,591;0;23,694;-84,74;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61369;4;0;0;0;0;0,001;0,004
2018-04-23 12:26:21;54,581;0;22,494;-84,601;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61398;4;0;0;0;0;0,001;0,004
2018-04-23 12:26:51;54,587;0;22,628;-84,459;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61428;4;0;0;0;0;0,001;0,004
2018-04-23 12:27:21;54,56;0;22,032;-84,319;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61458;4;0;0;0;0;0,001;0,004
2018-04-23 12:27:52;54,569;0;22,083;-84,173;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61489;4;0;0;0;0;0,001;0,004
2018-04-23 12:28:22;54,56;0;21,74;-84,033;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61519;4;0;0;0;0;0,001;0,004
2018-04-23 12:28:52;54,602;0;23,365;-83,893;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61549;4;0;0;0;0;0,001;0,004
2018-04-23 12:29:22;54,568;0;22,278;-83,754;95,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61579;4;0;0;0;0;0,001;0,004
2018-04-23 12:29:52;54,582;0;22,036;-83,613;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61609;4;0;0;0;0;0,001;0,004
2018-04-23 12:30:22;54,576;0;22,519;-83,476;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61639;4;0;0;0;0;0,001;0,004
2018-04-23 12:30:52;54,57;0;21,922;-83,338;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61669;4;0;0;0;0;0,001;0,004
2018-04-23 12:31:22;54,577;0;22,121;-83,2;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61699;4;0;0;0;0;0,001;0,004
2018-04-23 12:31:52;54,576;0;22,028;-83,062;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61729;4;0;0;0;0;0,001;0,004
2018-04-23 12:32:22;54,587;0;22,65;-82,925;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61759;4;0;0;0;0;0,001;0,004
2018-04-23 12:32:52;54,584;0;21,816;-82,786;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61789;4;0;0;0;0;0,001;0,004
2018-04-23 12:33:21;54,584;0;21,891;-82,654;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61818;4;0;0;0;0;0,001;0,004
2018-04-23 12:33:51;54,577;0;21,908;-82,518;95,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61848;4;0;0;0;0;0,001;0,004
2018-04-23 12:34:21;54,58;0;21,826;-82,381;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61878;4;0;0;0;0;0,001;0,004
2018-04-23 12:34:51;54,584;0;21,989;-82,246;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61908;4;0;0;0;0;0,001;0,004
2018-04-23 12:35:21;54,559;0;20,967;-82,11;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61938;4;0;0;0;0;0,001;0,004
2018-04-23 12:35:51;54,599;0;22,627;-81,975;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61968;4;0;0;0;0;0,001;0,004
2018-04-23 12:36:21;54,581;0;21,605;-81,838;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;61998;4;0;0;0;0;0,001;0,004
2018-04-23 12:36:51;54,591;0;21,929;-81,703;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62028;4;0;0;0;0;0,001;0,004
2018-04-23 12:37:21;54,575;0;21,389;-81,569;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62058;4;0;0;0;0;0,001;0,004
2018-04-23 12:37:51;54,571;0;21,18;-81,435;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62088;4;0;0;0;0;0,001;0,004
2018-04-23 12:38:21;54,597;0;22,002;-81,3;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62118;4;0;0;0;0;0,001;0,004
2018-04-23 12:38:51;54,595;0;21,819;-81,166;95,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62148;4;0;0;0;0;0,001;0,004
2018-04-23 12:39:21;54,607;0;22,049;-81,033;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62178;4;0;0;0;0;0,001;0,004
2018-04-23 12:39:51;54,584;0;21,556;-80,9;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62208;4;0;0;0;0;0,001;0,004
2018-04-23 12:40:21;54,566;0;20,882;-80,768;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62238;4;0;0;0;0;0,001;0,004
2018-04-23 12:40:51;54,571;0;20,913;-80,636;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62268;4;0;0;0;0;0,001;0,004
2018-04-23 12:41:21;54,586;0;21,125;-80,503;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62298;4;0;0;0;0;0,001;0,004
2018-04-23 12:41:51;54,579;0;21,259;-80,372;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62328;4;0;0;0;0;0,001;0,004
2018-04-23 12:42:21;54,565;0;20,333;-80,24;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62358;4;0;0;0;0;0,001;0,004
2018-04-23 12:42:51;54,576;0;20,658;-80,11;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62388;4;0;0;0;0;0,001;0,004
2018-04-23 12:43:21;54,605;0;21,661;-79,978;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62418;4;0;0;0;0;0,001;0,004
2018-04-23 12:43:51;54,579;0;20,685;-79,847;95,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62448;4;0;0;0;0;0,001;0,004
2018-04-23 12:44:21;54,566;0;20,254;-79,717;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62478;4;0;0;0;0;0,001;0,004
2018-04-23 12:44:52;54,589;0;21,144;-79,583;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62509;4;0;0;0;0;0,001;0,004
2018-04-23 12:45:22;54,583;0;20,807;-79,453;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62539;4;0;0;0;0;0,001;0,004
2018-04-23 12:45:52;54,581;0;20,63;-79,324;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62569;4;0;0;0;0;0,001;0,004
2018-04-23 12:46:22;54,586;0;20,656;-79,194;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62599;4;0;0;0;0;0,001;0,004
2018-04-23 12:46:51;54,58;0;20,855;-79,07;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62628;4;0;0;0;0;0,001;0,004
2018-04-23 12:47:21;54,575;0;20,477;-78,941;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62658;4;0;0;0;0;0,001;0,004
2018-04-23 12:47:51;54,604;0;21,405;-78,813;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62688;4;0;0;0;0;0,001;0,004
2018-04-23 12:48:21;54,577;0;20,214;-78,684;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62718;4;0;0;0;0;0,001;0,004
2018-04-23 12:48:51;54,567;0;20,003;-78,557;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62748;4;0;0;0;0;0,001;0,004
2018-04-23 12:49:21;54,585;0;20,849;-78,43;95,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62778;4;0;0;0;0;0,001;0,004
2018-04-23 12:49:51;54,587;0;20,972;-78,303;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62808;4;0;0;0;0;0,001;0,004
2018-04-23 12:50:21;54,57;0;19,937;-78,176;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62838;4;0;0;0;0;0,001;0,004
2018-04-23 12:50:51;54,559;0;19,468;-78,051;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62868;4;0;0;0;0;0,001;0,004
2018-04-23 12:51:21;54,53;0;18,937;-77,927;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62898;4;0;0;0;0;0,001;0,004
2018-04-23 12:51:51;54,6;0;20,666;-77,799;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62928;4;0;0;0;0;0,001;0,004
2018-04-23 12:52:21;54,578;0;20,402;-77,675;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62958;4;0;0;0;0;0,001;0,004
2018-04-23 12:52:51;54,595;0;20,673;-77,55;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;62988;4;0;0;0;0;0,001;0,004
2018-04-23 12:53:21;54,588;0;19,844;-77,422;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63018;4;0;0;0;0;0,001;0,004
2018-04-23 12:53:51;54,568;0;19,554;-77,299;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63048;4;0;0;0;0;0,001;0,004
2018-04-23 12:54:21;54,576;0;19,949;-77,175;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63078;4;0;0;0;0;0,001;0,004
2018-04-23 12:54:51;54,565;0;18,98;-77,049;95,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63108;4;0;0;0;0;0,001;0,004
2018-04-23 12:55:21;54,598;0;20,621;-76,925;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63138;4;0;0;0;0;0,001;0,004
2018-04-23 12:55:51;54,571;0;19,446;-76,802;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63168;4;0;0;0;0;0,001;0,004
2018-04-23 12:56:21;54,587;0;20,143;-76,678;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63198;4;0;0;0;0;0,001;0,004
2018-04-23 12:56:51;54,583;0;19,844;-76,554;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63228;4;0;0;0;0;0,001;0,004
2018-04-23 12:57:21;54,567;0;19,266;-76,431;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63258;4;0;0;0;0;0,001;0,004
2018-04-23 12:57:51;54,583;0;19,822;-76,309;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63288;4;0;0;0;0;0,001;0,004
2018-04-23 12:58:21;54,569;0;19,242;-76,187;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63318;4;0;0;0;0;0,001;0,004
2018-04-23 12:58:51;54,564;0;19,336;-76,067;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63348;4;0;0;0;0;0,001;0,004
2018-04-23 12:59:21;54,57;0;18,762;-75,942;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63378;4;0;0;0;0;0,001;0,004
2018-04-23 12:59:51;54,566;0;18,93;-75,821;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63408;4;0;0;0;0;0,001;0,004
2018-04-23 13:00:21;54,566;0;18,835;-75,7;95,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63438;4;0;0;0;0;0,001;0,004
2018-04-23 13:00:51;54,578;0;19,397;-75,579;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63468;4;0;0;0;0;0,001;0,004
2018-04-23 13:01:21;54,563;0;18,586;-75,458;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63498;4;0;0;0;0;0,001;0,004
2018-04-23 13:01:51;54,598;0;20,313;-75,337;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63528;4;0;0;0;0;0,001;0,004
2018-04-23 13:02:21;54,559;0;18,652;-75,217;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63558;4;0;0;0;0;0,001;0,004
2018-04-23 13:02:51;54,565;0;18,839;-75,098;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63588;4;0;0;0;0;0,001;0,004
2018-04-23 13:03:21;54,589;0;19,856;-74,978;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63618;4;0;0;0;0;0,001;0,004
2018-04-23 13:03:51;54,562;0;18,394;-74,858;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63648;4;0;0;0;0;0,001;0,004
2018-04-23 13:04:21;54,562;0;18,505;-74,74;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63678;4;0;0;0;0;0,001;0,004
2018-04-23 13:04:51;54,567;0;18,416;-74,62;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63708;4;0;0;0;0;0,001;0,004
2018-04-23 13:05:21;54,564;0;18,645;-74,503;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63738;4;0;0;0;0;0,001;0,004
2018-04-23 13:05:51;54,593;0;19,882;-74,384;95,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63768;4;0;0;0;0;0,001;0,004
2018-04-23 13:06:21;54,566;0;18,418;-74,265;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63798;4;0;0;0;0;0,001;0,004
2018-04-23 13:06:51;54,577;0;19,043;-74,147;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63828;4;0;0;0;0;0,001;0,004
2018-04-23 13:07:21;54,574;0;18,857;-74,029;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63858;4;0;0;0;0;0,001;0,004
2018-04-23 13:07:51;54,593;0;19,221;-73,91;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63888;4;0;0;0;0;0,001;0,004
2018-04-23 13:08:21;54,576;0;19,075;-73,793;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63918;4;0;0;0;0;0,001;0,004
2018-04-23 13:08:51;54,574;0;19,193;-73,676;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63948;4;0;0;0;0;0,001;0,004
2018-04-23 13:09:21;54,581;0;18,771;-73,558;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;63978;4;0;0;0;0;0,001;0,004
2018-04-23 13:09:51;54,588;0;19,353;-73,442;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64008;4;0;0;0;0;0,001;0,004
2018-04-23 13:10:21;54,57;0;18,339;-73,324;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64038;4;0;0;0;0;0,001;0,004
2018-04-23 13:10:51;54,56;0;17,833;-73,207;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64068;4;0;0;0;0;0,001;0,004
2018-04-23 13:11:21;54,587;0;18,443;-73,089;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64098;4;0;0;0;0;0,001;0,004
2018-04-23 13:11:51;54,569;0;17,977;-72,973;96;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64128;4;0;0;0;0;0,001;0,004
2018-04-23 13:12:21;54,581;0;18,444;-72,856;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64158;4;0;0;0;0;0,001;0,004
2018-04-23 13:12:51;54,603;0;19,837;-72,74;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64188;4;0;0;0;0;0,001;0,004
2018-04-23 13:13:21;54,595;0;18,847;-72,623;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64218;4;0;0;0;0;0,001;0,004
2018-04-23 13:13:51;54,608;0;19,309;-72,507;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64248;4;0;0;0;0;0,001;0,004
2018-04-23 13:14:21;54,588;0;18,159;-72,39;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64278;4;0;0;0;0;0,001;0,004
2018-04-23 13:14:51;54,594;0;18,999;-72,276;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64308;4;0;0;0;0;0,001;0,004
2018-04-23 13:15:21;54,585;0;18,122;-72,16;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64338;4;0;0;0;0;0,001;0,004
2018-04-23 13:15:51;54,59;0;18,841;-72,046;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64368;4;0;0;0;0;0,001;0,004
2018-04-23 13:16:21;54,573;0;18,363;-71,932;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64398;4;0;0;0;0;0,001;0,004
2018-04-23 13:16:51;54,58;0;18,334;-71,817;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64428;4;0;0;0;0;0,001;0,004
2018-04-23 13:17:21;54,583;0;18,215;-71,702;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64458;4;0;0;0;0;0,001;0,004
2018-04-23 13:17:51;54,579;0;17,981;-71,588;96,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64488;4;0;0;0;0;0,001;0,004
2018-04-23 13:18:21;54,584;0;18,194;-71,474;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64518;4;0;0;0;0;0,001;0,004
2018-04-23 13:18:51;54,585;0;18,344;-71,36;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64548;4;0;0;0;0;0,001;0,004
2018-04-23 13:19:21;54,583;0;18,074;-71,246;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64578;4;0;0;0;0;0,001;0,004
2018-04-23 13:19:51;54,601;0;18,381;-71,131;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64608;4;0;0;0;0;0,001;0,004
2018-04-23 13:20:21;54,6;0;18,735;-71,018;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64638;4;0;0;0;0;0,001;0,004
2018-04-23 13:20:51;54,584;0;18,076;-70,904;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64668;4;0;0;0;0;0,001;0,004
2018-04-23 13:21:21;54,587;0;18,209;-70,791;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64698;4;0;0;0;0;0,001;0,004
2018-04-23 13:21:51;54,601;0;18,611;-70,679;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64728;4;0;0;0;0;0,001;0,004
2018-04-23 13:22:21;54,568;0;16,923;-70,565;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64758;4;0;0;0;0;0,001;0,004
2018-04-23 13:22:51;54,567;0;17,158;-70,453;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64788;4;0;0;0;0;0,001;0,004
2018-04-23 13:23:21;54,603;0;18,441;-70,339;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64818;4;0;0;0;0;0,001;0,004
2018-04-23 13:23:51;54,587;0;17,757;-70,227;96,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64848;4;0;0;0;0;0,001;0,004
2018-04-23 13:24:21;54,599;0;18,549;-70,115;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64878;4;0;0;0;0;0,001;0,004
2018-04-23 13:24:51;54,569;0;17,33;-70,003;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64908;4;0;0;0;0;0,001;0,004
2018-04-23 13:25:21;54,582;0;17,732;-69,891;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64938;4;0;0;0;0;0,001;0,004
2018-04-23 13:25:51;54,589;0;18,181;-69,781;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64968;4;0;0;0;0;0,001;0,004
2018-04-23 13:26:21;54,573;0;17,391;-69,67;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;64998;4;0;0;0;0;0,001;0,004
2018-04-23 13:26:51;54,578;0;17,709;-69,56;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65028;4;0;0;0;0;0,001;0,004
2018-04-23 13:27:21;54,583;0;17,546;-69,448;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65058;4;0;0;0;0;0,001;0,004
2018-04-23 13:27:51;54,61;0;18,274;-69,337;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65088;4;0;0;0;0;0,001;0,004
2018-04-23 13:28:21;54,608;0;18,752;-69,227;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65118;4;0;0;0;0;0,001;0,004
2018-04-23 13:28:51;54,555;0;16,247;-69,116;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65148;4;0;0;0;0;0,001;0,004
2018-04-23 13:29:21;54,58;0;17,48;-69,008;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65178;4;0;0;0;0;0,001;0,004
2018-04-23 13:29:51;54,586;0;17,943;-68,899;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65208;4;0;0;0;0;0,001;0,004
2018-04-23 13:30:21;54,576;0;17,577;-68,79;96,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65238;4;0;0;0;0;0,001;0,004
2018-04-23 13:30:51;54,57;0;16,593;-68,681;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65268;4;0;0;0;0;0,001;0,004
2018-04-23 13:31:21;54,563;0;17,031;-68,573;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65298;4;0;0;0;0;0,001;0,004
2018-04-23 13:31:51;54,592;0;17,914;-68,464;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65328;4;0;0;0;0;0,001;0,004
2018-04-23 13:32:21;54,565;0;16,827;-68,356;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65358;4;0;0;0;0;0,001;0,004
2018-04-23 13:32:51;54,573;0;17,4;-68,249;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65388;4;0;0;0;0;0,001;0,004
2018-04-23 13:33:21;54,56;0;16,465;-68,141;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65418;4;0;0;0;0;0,001;0,004
2018-04-23 13:33:51;54,561;0;16,585;-68,034;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65448;4;0;0;0;0;0,001;0,004
2018-04-23 13:34:22;54,567;0;17,18;-67,924;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65479;4;0;0;0;0;0,001;0,004
2018-04-23 13:34:52;54,606;0;17,877;-67,815;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65509;4;0;0;0;0;0,001;0,004
2018-04-23 13:35:22;54,572;0;16,64;-67,709;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65539;4;0;0;0;0;0,001;0,004
2018-04-23 13:35:52;54,569;0;16,408;-67,601;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65569;4;0;0;0;0;0,001;0,004
2018-04-23 13:36:22;54,569;0;16,8;-67,496;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65599;4;0;0;0;0;0,001;0,004
2018-04-23 13:36:52;54,554;0;16,458;-67,389;96,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65629;4;0;0;0;0;0,001;0,004
2018-04-23 13:37:22;54,592;0;17,687;-67,283;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65659;4;0;0;0;0;0,001;0,004
2018-04-23 13:37:52;54,608;0;17,647;-67,175;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65689;4;0;0;0;0;0,001;0,004
2018-04-23 13:38:22;54,54;0;15,78;-67,071;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65719;4;0;0;0;0;0,001;0,004
2018-04-23 13:38:52;54,79;0;19,589;-66,944;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65749;4;0;0;0;0;0,001;0,004
2018-04-23 13:39:22;54,565;0;15,179;-66,838;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65779;4;0;0;0;0;0,001;0,004
2018-04-23 13:39:52;54,349;0;12,643;-66,753;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65809;4;0;0;0;0;0,001;0,004
2018-04-23 13:40:22;53,917;0;5,692;-66,704;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65839;4;0;0;0;0;0,001;0,004
2018-04-23 13:40:52;53,748;0;5,943;-66,669;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65869;4;0;0;0;0;0,001;0,004
2018-04-23 13:41:22;53,583;0;3,506;-66,639;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65899;4;0;0;0;0;0,001;0,004
2018-04-23 13:41:52;53,464;0;3,089;-66,616;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65929;4;0;0;0;0;0,001;0,004
2018-04-23 13:42:21;53,316;0;1,309;-66,603;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65958;4;0;0;0;0;0,001;0,004
2018-04-23 13:42:52;53,2;0;1,138;-66,599;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;65989;4;0;0;0;0;0,001;0,004
2018-04-23 13:43:22;53,107;0;0,613;-66,596;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66019;4;0;0;0;0;0,001;0,004
2018-04-23 13:43:52;53,071;0;1,306;-66,593;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66049;4;0;0;0;0;0,001;0,004
2018-04-23 13:44:22;53,078;0;2,041;-66,581;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66079;4;0;0;0;0;0,001;0,004
2018-04-23 13:44:52;53,136;0;3,793;-66,561;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66109;4;0;0;0;0;0,001;0,004
2018-04-23 13:45:22;53,239;0;6,061;-66,53;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66139;4;0;0;0;0;0,001;0,004
2018-04-23 13:45:52;53,369;0;8,229;-66,488;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66169;4;0;0;0;0;0,001;0,004
2018-04-23 13:46:22;53,501;0;9,549;-66,435;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66199;4;0;0;0;0;0,001;0,004
2018-04-23 13:46:52;53,593;0;9,052;-66,378;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66229;4;0;0;0;0;0,001;0,004
2018-04-23 13:47:22;53,614;0;7,799;-66,321;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66259;4;0;0;0;0;0,001;0,004
2018-04-23 13:47:52;53,633;0;8,169;-66,271;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66289;4;0;0;0;0;0,001;0,004
2018-04-23 13:48:22;53,629;0;7,725;-66,222;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66319;4;0;0;0;0;0,001;0,004
2018-04-23 13:48:52;53,624;0;7,659;-66,175;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66349;4;0;0;0;0;0,001;0,004
2018-04-23 13:49:22;53,609;0;7,32;-66,13;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66379;4;0;0;0;0;0,001;0,004
2018-04-23 13:49:52;53,675;0;9,216;-66,08;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66409;4;0;0;0;0;0,001;0,004
2018-04-23 13:50:22;53,812;0;10,778;-66,016;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66439;4;0;0;0;0;0,001;0,004
2018-04-23 13:50:52;53,902;0;11,06;-65,949;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66469;4;0;0;0;0;0,001;0,004
2018-04-23 13:51:22;53,955;0;11,124;-65,879;96,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66499;4;0;0;0;0;0,001;0,004
