TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 19:08:22;54,545;0;11,697;-18,043;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85519;4;0;0;0;0;0,001;0,004
2018-04-23 19:08:52;54,576;0;12,785;-17,964;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85549;4;0;0;0;0;0,001;0,004
2018-04-23 19:09:22;54,544;0;11,578;-17,885;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85579;4;0;0;0;0;0,001;0,004
2018-04-23 19:09:52;54,56;0;12,169;-17,808;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85609;4;0;0;0;0;0,001;0,004
2018-04-23 19:10:22;54,568;0;12,171;-17,73;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85639;4;0;0;0;0;0,001;0,004
2018-04-23 19:10:52;54,594;0;13,296;-17,653;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85669;4;0;0;0;0;0,001;0,004
2018-04-23 19:11:22;54,565;0;11,621;-17,576;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85699;4;0;0;0;0;0,001;0,004
2018-04-23 19:11:52;54,567;0;12,043;-17,501;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85729;4;0;0;0;0;0,001;0,004
2018-04-23 19:12:22;54,557;0;11,685;-17,427;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85759;4;0;0;0;0;0,001;0,004
2018-04-23 19:12:52;54,58;0;12,346;-17,353;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85789;4;0;0;0;0;0,001;0,004
2018-04-23 19:13:22;54,567;0;11,293;-17,278;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85819;4;0;0;0;0;0,001;0,004
2018-04-23 19:13:52;54,54;0;10,599;-17,206;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85849;4;0;0;0;0;0,001;0,004
2018-04-23 19:14:22;54,559;0;10,246;-17,128;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85879;4;0;0;0;0;0,001;0,004
2018-04-23 19:14:52;54,57;0;11,678;-17,057;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85909;4;0;0;0;0;0,001;0,004
2018-04-23 19:15:22;54,583;0;11,523;-16,982;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85939;4;0;0;0;0;0,001;0,004
2018-04-23 19:15:52;54,595;0;12,166;-16,91;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85969;4;0;0;0;0;0,001;0,004
2018-04-23 19:16:22;54,573;0;11,121;-16,837;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85999;4;0;0;0;0;0,001;0,004
2018-04-23 19:16:52;54,54;0;10,383;-16,768;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86029;4;0;0;0;0;0,001;0,004
2018-04-23 19:17:22;54,579;0;11,723;-16,696;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86059;4;0;0;0;0;0,001;0,004
2018-04-23 19:17:52;54,595;0;11,996;-16,623;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86089;4;0;0;0;0;0,001;0,004
2018-04-23 19:18:22;54,57;0;11,544;-16,553;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86119;4;0;0;0;0;0,001;0,004
2018-04-23 19:18:52;54,595;0;12,54;-16,482;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86149;4;0;0;0;0;0,001;0,004
2018-04-23 19:19:22;54,53;0;9,345;-16,411;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86179;4;0;0;0;0;0,001;0,004
2018-04-23 19:19:52;54,6;0;11,871;-16,34;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86209;4;0;0;0;0;0,001;0,004
2018-04-23 19:20:22;54,573;0;11,665;-16,271;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86239;4;0;0;0;0;0,001;0,004
2018-04-23 19:20:52;54,575;0;11,473;-16,2;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86269;4;0;0;0;0;0,001;0,004
2018-04-23 19:21:22;54,588;0;11,997;-16,129;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86299;4;0;0;0;0;0,001;0,004
2018-04-23 19:21:52;54,577;0;11,48;-16,059;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86329;4;0;0;0;0;0,001;0,004
2018-04-23 19:22:22;54,586;0;11,245;-15,988;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86359;4;0;0;0;0;0,001;0,004
2018-04-23 19:22:52;54,575;0;11,652;-15,92;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86389;4;0;0;0;0;0,001;0,004
2018-04-23 19:23:22;54,554;0;10,62;-15,851;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86419;4;0;0;0;0;0,001;0,004
2018-04-23 19:23:52;54,569;0;11,535;-15,783;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86449;4;0;0;0;0;0,001;0,004
2018-04-23 19:24:22;54,56;0;10,474;-15,712;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86479;4;0;0;0;0;0,001;0,004
2018-04-23 19:24:52;54,586;0;11,542;-15,643;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86509;4;0;0;0;0;0,001;0,004
2018-04-23 19:25:22;54,539;0;9,674;-15,574;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86539;4;0;0;0;0;0,001;0,004
2018-04-23 19:25:52;54,578;0;11,326;-15,506;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86569;4;0;0;0;0;0,001;0,004
2018-04-23 19:26:22;54,563;0;10,708;-15,437;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86599;4;0;0;0;0;0,001;0,004
2018-04-23 19:26:52;54,569;0;11,273;-15,369;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86629;4;0;0;0;0;0,001;0,004
2018-04-23 19:27:22;54,571;0;10,411;-15,299;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86659;4;0;0;0;0;0,001;0,004
2018-04-23 19:27:52;54,555;0;10,279;-15,232;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86689;4;0;0;0;0;0,001;0,004
2018-04-23 19:28:22;54,55;0;10,552;-15,164;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86719;4;0;0;0;0;0,001;0,004
2018-04-23 19:28:52;54,564;0;11,539;-15,097;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86749;4;0;0;0;0;0,001;0,004
2018-04-23 19:29:22;54,565;0;10,576;-15,027;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86779;4;0;0;0;0;0,001;0,004
2018-04-23 19:29:52;54,558;0;10,175;-14,959;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86809;4;0;0;0;0;0,001;0,004
2018-04-23 19:30:22;54,594;0;12,042;-14,891;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86839;4;0;0;0;0;0,001;0,004
2018-04-23 19:30:52;54,57;0;11,042;-14,825;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86869;4;0;0;0;0;0,001;0,004
2018-04-23 19:31:22;54,799;0;20,541;-14,752;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86899;4;0;0;0;0;0,001;0,004
2018-04-23 19:31:51;54,709;0;11,741;-14,67;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86928;4;0;0;0;0;0,001;0,004
2018-04-23 19:32:21;54,61;0;10,215;-14,601;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86958;4;0;0;0;0;0,001;0,004
2018-04-23 19:32:51;54,428;0;8,646;-14,549;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;86988;4;0;0;0;0;0,001;0,004
2018-04-23 19:33:21;54,338;0;8,17;-14,5;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87018;4;0;0;0;0;0,001;0,004
2018-04-23 19:33:51;54,154;0;6,344;-14,464;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87048;4;0;0;0;0;0,001;0,004
2018-04-23 19:34:21;54,117;0;6,751;-14,423;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87079;4;0;0;0;0;0,001;0,004
2018-04-23 19:34:51;54,024;0;4,944;-14,385;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87108;4;0;0;0;0;0,001;0,004
2018-04-23 19:35:21;53,86;0;2,705;-14,358;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87138;4;0;0;0;0;0,001;0,004
2018-04-23 19:35:51;53,709;0;2,391;-14,342;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87168;4;0;0;0;0;0,001;0,004
2018-04-23 19:36:21;53,642;0;3,716;-14,329;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87198;4;0;0;0;0;0,001;0,004
2018-04-23 19:36:51;53,601;0;3,142;-14,308;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87228;4;0;0;0;0;0,001;0,004
2018-04-23 19:37:21;53,563;0;3,139;-14,289;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87258;4;0;0;0;0;0,001;0,004
2018-04-23 19:37:51;53,46;0;1,985;-14,277;99,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87288;4;0;0;0;0;0,001;0,004
2018-04-23 19:38:21;53,313;0;-0,423;-14,273;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87318;4;0;0;0;0;0,001;0,004
2018-04-23 19:38:51;53,158;0;-2,589;-14,284;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87348;4;0;0;0;0;0,001;0,004
2018-04-23 19:39:21;53,075;0;-2,142;-14,302;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;87378;4;0;0;0;0;0,001;0,004
2018-04-23 19:39:51;52,997;0;-1,91;-14,326;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,39;30,788;60,04;87408;4;0;0;0;0;0,001;0,004
2018-04-23 19:40:21;52,898;0;-3,536;-14,35;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,4;30,788;60,04;87438;4;0;0;0;0;0,001;0,004
2018-04-23 19:40:51;52,789;0;-4,669;-14,385;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,456;30,788;60,04;87468;4;0;0;0;0;0,001;0,004
2018-04-23 19:41:21;52,671;0;-5,911;-14,428;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,514;30,788;60,04;87498;4;0;0;0;0;0,001;0,004
2018-04-23 19:41:51;52,563;0;-7,286;-14,479;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,572;30,788;60,04;87528;4;0;0;0;0;0,001;0,004
2018-04-23 19:42:21;52,499;0;-7,117;-14,532;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,63;30,788;60,04;87558;4;0;0;0;0;0,001;0,004
2018-04-23 19:42:51;52,428;0;-7,142;-14,59;99,5;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,69;30,788;60,04;87588;4;0;0;0;0;0,001;0,004
2018-04-23 19:43:21;52,331;0;-7,789;-14,657;99,5;12859;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,748;30,788;60,04;87618;4;0;0;0;0;0,001;0,004
2018-04-23 19:43:51;52,256;0;-8,261;-14,727;99,5;11760;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,806;30,788;60,04;87648;4;0;0;0;0;0,001;0,004
2018-04-23 19:44:21;52,233;0;-7,598;-14,786;99,5;11973;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,866;30,788;60,04;87678;4;0;0;0;0;0,001;0,004
2018-04-23 19:44:51;52,193;0;-6,715;-14,846;99,5;12055;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,924;30,788;60,04;87708;4;0;0;0;0;0,001;0,004
2018-04-23 19:45:21;52,094;0;-7,745;-14,911;99,5;11622;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,982;30,788;60,04;87738;4;0;0;0;0;0,001;0,004
2018-04-23 19:45:51;51,985;0;-9,343;-14,984;99,5;10835;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,042;30,788;60,04;87768;4;0;0;0;0;0,001;0,004
2018-04-23 19:46:21;51,73;0;-15,428;-15,081;99,5;8975;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,132;30,788;60,04;87798;4;0;0;0;0;0,001;0,004
2018-04-23 19:46:51;51,594;0;-15,529;-15,208;99,5;7168;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,25;30,788;60,04;87828;4;0;0;0;0;0,001;0,004
2018-04-23 19:47:21;51,48;0;-16,282;-15,34;99,5;6240;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,368;30,788;60,04;87858;4;0;0;0;0;0,001;0,004
2018-04-23 19:47:51;51,394;0;-16,558;-15,474;99,4;5753;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,484;30,788;60,04;87888;4;0;0;0;0;0,001;0,004
2018-04-23 19:48:21;51,272;0;-18,194;-15,619;99,4;5291;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,622;30,788;60,04;87918;4;0;0;0;0;0,001;0,004
2018-04-23 19:48:51;51,233;0;-16,975;-15,769;99,4;4974;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,788;30,788;60,04;87948;4;0;0;0;0;0,001;0,004
2018-04-23 19:49:21;51,152;0;-18,517;-15,917;99,4;4827;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19924,938;30,788;60,04;87978;4;0;0;0;0;0,001;0,004
2018-04-23 19:49:51;51,157;0;-15,785;-16,066;99,4;4747;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,104;30,788;60,04;88008;4;0;0;0;0;0,001;0,004
2018-04-23 19:50:21;51,225;0;-13,393;-16,184;99,4;5153;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,22;30,788;60,04;88038;4;0;0;0;0;0,001;0,004
2018-04-23 19:50:51;51,209;0;-13,539;-16,295;99,4;5536;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,338;30,788;60,04;88068;4;0;0;0;0;0,001;0,004
2018-04-23 19:51:21;51,181;0;-13,587;-16,406;99,4;5806;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,456;30,788;60,04;88098;4;0;0;0;0;0,001;0,004
2018-04-23 19:51:51;51,162;0;-13,188;-16,518;99,4;5949;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,572;30,788;60,04;88128;4;0;0;0;0;0,001;0,004
2018-04-23 19:52:21;51,057;0;-15,506;-16,643;99,4;5773;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,69;30,788;60,04;88158;4;0;0;0;0;0,001;0,004
2018-04-23 19:52:51;51,032;0;-14,843;-16,774;99,4;5564;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,806;30,788;60,04;88188;4;0;0;0;0;0,001;0,004
2018-04-23 19:53:21;51,083;0;-13,2;-16,886;99,3;5815;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19925,924;30,788;60,04;88218;4;0;0;0;0;0,001;0,004
2018-04-23 19:53:51;51,084;0;-13,228;-16,991;99,3;6131;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,042;30,788;60,04;88248;4;0;0;0;0;0,001;0,004
2018-04-23 19:54:21;51,115;0;-11,066;-17,094;99,3;6377;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,158;30,788;60,04;88278;4;0;0;0;0;0,001;0,004
2018-04-23 19:54:51;51,119;0;-11,51;-17,187;99,3;6804;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,268;30,788;60,04;88308;4;0;0;0;0;0,001;0,004
2018-04-23 19:55:21;51,103;0;-11,307;-17,28;99,3;7095;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,378;30,788;60,04;88338;4;0;0;0;0;0,001;0,004
2018-04-23 19:55:51;50,753;0;-25,802;-17,383;99,3;6922;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,492;30,788;60,04;88368;4;0;0;0;0;0,001;0,004
2018-04-23 19:56:21;49,959;0;-47,678;-17,71;99,3;3440;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19926,814;30,788;60,04;88398;4;0;0;0;0;0,001;0,004
2018-04-23 19:56:51;49,819;0;-49,009;-18,115;99,3;2345;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19927,224;30,788;60,04;88428;4;0;0;0;0;0,001;0,004
2018-04-23 19:57:21;49,73;0;-50,265;-18,534;99,2;1931;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19927,634;30,788;60,04;88458;4;0;0;0;0;0,001;0,004
2018-04-23 19:57:51;49,666;0;-51,045;-18,956;99,2;1736;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19928,044;30,788;60,04;88488;4;0;0;0;0;0,001;0,004
2018-04-23 19:58:21;49,611;0;-51,383;-19,386;99,2;1623;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19928,456;30,788;60,04;88518;4;0;0;0;0;0,001;0,004
2018-04-23 19:58:51;49,58;0;-50,698;-19,816;99,1;1561;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19928,868;30,788;60,04;88548;4;0;0;0;0;0,001;0,004
2018-04-23 19:59:21;49,521;0;-51,733;-20,245;99,1;1526;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19929,278;30,788;60,04;88578;4;0;0;0;0;0,001;0,004
2018-04-23 19:59:51;49,385;0;-56,112;-20,695;99;1472;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19929,732;30,788;60,04;88608;4;0;0;0;0;0,001;0,004
2018-04-23 20:00:21;49,351;0;-55,436;-21,16;99;1422;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19930,202;30,788;60,04;88638;4;0;0;0;0;0,001;0,004
2018-04-23 20:00:51;49,359;0;-53,475;-21,617;99;1405;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19930,67;30,788;60,04;88668;4;0;0;0;0;0,001;0,004
2018-04-23 20:01:21;49,343;0;-53,282;-22,06;98,9;1412;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19931,126;30,788;60,04;88698;4;0;0;0;0;0,001;0,004
2018-04-23 20:01:51;49,304;0;-53,987;-22,501;98,9;1419;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19931,578;30,788;60,04;88728;4;0;0;0;0;0,001;0,004
2018-04-23 20:02:21;49,285;0;-53,317;-22,943;98,9;1423;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19932,03;30,788;60,04;88758;4;0;0;0;0;0,001;0,004
2018-04-23 20:02:51;49,25;0;-53,239;-23,386;98,8;1421;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19932,488;30,788;60,04;88788;4;0;0;0;0;0,001;0,004
2018-04-23 20:03:21;49,316;0;-49,711;-23,815;98,8;1442;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19932,916;30,788;60,04;88818;4;0;0;0;0;0,001;0,004
2018-04-23 20:03:51;49,336;0;-48,029;-24,221;98,8;1487;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19933,326;30,788;60,04;88848;4;0;0;0;0;0,001;0,004
2018-04-23 20:04:21;49,301;0;-48,554;-24,624;98,7;1519;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19933,736;30,788;60,04;88878;4;0;0;0;0;0,001;0,004
2018-04-23 20:04:51;49,289;0;-48,381;-25,027;98,7;1540;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19934,146;30,788;60,04;88908;4;0;0;0;0;0,001;0,004
2018-04-23 20:05:21;49,27;0;-48,453;-25,428;98,7;1554;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19934,556;30,788;60,04;88938;4;0;0;0;0;0,001;0,004
2018-04-23 20:05:56;49,204;0;-50,102;-25,812;98,6;1548;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19934,94;30,788;60,04;88966;4;0;0;0;0;0,001;0,004
2018-04-23 20:06:21;49,216;0;-48,959;-26,247;98,6;1550;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19935,376;30,788;60,04;88998;4;0;0;0;0;0,001;0,004
2018-04-23 20:07:43;49,198;0;-49,619;-26,274;98,6;1550;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19935,404;30,788;60,04;89000;4;0;0;0;0;0,001;0,004
2018-04-23 20:08:21;49,228;0;-47,314;-26,516;98,6;1554;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19935,65;30,788;60,04;89018;4;0;0;0;0;0,001;0,004
2018-04-23 20:08:46;49,1;0;-49,5;-28,204;98,5;1539;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19937,374;30,788;60,04;89144;4;0;0;0;0;0,001;0,004
2018-04-23 20:09:22;49,031;0;-49,87;-28,712;98,4;1509;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19937,878;30,788;60,04;89180;4;0;0;0;0;0,001;0,004
2018-04-23 20:09:52;48,968;0;-53,039;-29,154;98,4;1470;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19938,336;30,788;60,04;89210;4;0;0;0;0;0,001;0,004
2018-04-23 20:10:22;48,923;0;-54,179;-29,604;98,4;1438;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19938,802;30,788;60,04;89240;4;0;0;0;0;0,001;0,004
2018-04-23 20:10:52;48,911;0;-53,889;-30,055;98,3;1418;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19939,272;30,788;60,04;89270;4;0;0;0;0;0,001;0,004
2018-04-23 20:11:22;48,897;0;-53,736;-30,505;98,3;1407;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19939,74;30,788;60,04;89300;4;0;0;0;0;0,001;0,004
2018-04-23 20:11:52;49,541;0;-25,556;-30,908;98,3;1477;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,15;30,788;60,04;89330;4;0;0;0;0;0,001;0,004
2018-04-23 20:12:22;49,946;0;-17,582;-31,071;98,2;1975;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,326;30,788;60,04;89360;4;0;0;0;0;0,001;0,004
2018-04-23 20:12:52;50,043;0;-15,814;-31,215;98,2;2554;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,458;30,788;60,04;89390;4;0;0;0;0;0,001;0,004
2018-04-23 20:13:22;49,924;0;-19,714;-31,375;98,2;3010;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,624;30,788;60,04;89420;4;0;0;0;0;0,001;0,004
2018-04-23 20:13:52;49,878;0;-20,466;-31,55;98,2;3280;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,8;30,788;60,04;89450;4;0;0;0;0;0,001;0,004
2018-04-23 20:14:22;49,861;0;-20,942;-31,723;98,2;3479;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19940,976;30,788;60,04;89480;4;0;0;0;0;0,001;0,004
2018-04-23 20:14:52;49,846;0;-21,272;-31,9;98,2;3589;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19941,152;30,788;60,04;89510;4;0;0;0;0;0,001;0,004
2018-04-23 20:15:22;49,847;0;-20,507;-32,076;98,2;3672;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19941,328;30,788;60,04;89540;4;0;0;0;0;0,001;0,004
2018-04-23 20:15:52;49,827;0;-21,741;-32,25;98,2;3731;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19941,504;30,788;60,04;89570;4;0;0;0;0;0,001;0,004
2018-04-23 20:16:22;49,807;0;-21,262;-32,429;98,1;3723;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19941,68;30,788;60,04;89600;4;0;0;0;0;0,001;0,004
2018-04-23 20:16:52;49,896;0;-18,179;-32,598;98,1;3829;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19941,856;30,788;60,04;89630;4;0;0;0;0;0,001;0,004
2018-04-23 20:17:22;49,967;0;-16,648;-32,746;98,1;4092;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,006;30,788;60,04;89660;4;0;0;0;0;0,001;0,004
2018-04-23 20:17:52;49,961;0;-17,241;-32,887;98,1;4337;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,128;30,788;60,04;89690;4;0;0;0;0;0,001;0,004
2018-04-23 20:18:22;49,949;0;-17,194;-33,032;98,1;4462;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,266;30,788;60,04;89720;4;0;0;0;0;0,001;0,004
2018-04-23 20:18:52;49,911;0;-18,745;-33,18;98,1;4493;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,426;30,788;60,04;89750;4;0;0;0;0;0,001;0,004
2018-04-23 20:19:22;49,949;0;-16,708;-33,326;98,1;4550;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,56;30,788;60,04;89780;4;0;0;0;0;0,001;0,004
2018-04-23 20:19:52;50,022;0;-14,242;-33,461;98,1;4735;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,68;30,788;60,04;89810;4;0;0;0;0;0,001;0,004
2018-04-23 20:20:22;50,006;0;-15,514;-33,59;98,1;4936;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,796;30,788;60,04;89840;4;0;0;0;0;0,001;0,004
2018-04-23 20:20:52;50,019;0;-15,226;-33,717;98;5092;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19942,914;30,788;60,04;89870;4;0;0;0;0;0,001;0,004
2018-04-23 20:21:22;50,076;0;-13,44;-33,835;98;5368;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,032;30,788;60,04;89900;4;0;0;0;0;0,001;0,004
2018-04-23 20:21:52;50,107;0;-13,127;-33,943;98;5725;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,148;30,788;60,04;89930;4;0;0;0;0;0,001;0,004
2018-04-23 20:22:22;50,102;0;-13,291;-34,051;98;5974;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,266;30,788;60,04;89960;4;0;0;0;0;0,001;0,004
2018-04-23 20:22:52;50,049;0;-14,248;-34,168;98;5914;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,382;30,788;60,04;89990;4;0;0;0;0;0,001;0,004
2018-04-23 20:23:22;50,025;0;-14,564;-34,291;98;5766;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,5;30,788;60,04;90020;4;0;0;0;0;0,001;0,004
2018-04-23 20:23:52;49,99;0;-15,635;-34,415;98;5652;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,618;30,788;60,04;90050;4;0;0;0;0;0,001;0,004
2018-04-23 20:24:22;49,957;0;-15,941;-34,547;98;5448;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,734;30,788;60,04;90080;4;0;0;0;0;0,001;0,004
2018-04-23 20:24:52;49,955;0;-15,627;-34,681;98;5283;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,852;30,788;60,04;90110;4;0;0;0;0;0,001;0,004
2018-04-23 20:25:22;49,937;0;-15,828;-34,816;98;5179;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19943,968;30,788;60,04;90140;4;0;0;0;0;0,001;0,004
2018-04-23 20:25:52;49,936;0;-15,857;-34,949;98;5146;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,086;30,788;60,04;90170;4;0;0;0;0;0,001;0,004
2018-04-23 20:26:22;49,92;0;-16,159;-35,085;97,9;5091;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,206;30,788;60,04;90200;4;0;0;0;0;0,001;0,004
2018-04-23 20:26:52;49,818;0;-19,503;-35,227;97,9;4937;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,342;30,788;60,04;90230;4;0;0;0;0;0,001;0,004
2018-04-23 20:27:22;49,663;0;-22,826;-35,408;97,9;4337;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,518;30,788;60,04;90260;4;0;0;0;0;0,001;0,004
2018-04-23 20:27:52;49,632;0;-23,16;-35,599;97,9;3945;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,694;30,788;60,04;90290;4;0;0;0;0;0,001;0,004
2018-04-23 20:28:22;49,65;0;-22,365;-35,785;97,9;3793;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19944,87;30,788;60,04;90320;4;0;0;0;0;0,001;0,004
2018-04-23 20:28:52;49,634;0;-22,846;-35,971;97,9;3696;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,044;30,788;60,04;90350;4;0;0;0;0;0,001;0,004
2018-04-23 20:29:22;49,657;0;-21,469;-36,156;97,9;3660;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,22;30,788;60,04;90380;4;0;0;0;0;0,001;0,004
2018-04-23 20:29:52;49,649;0;-21,676;-36,337;97,9;3663;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,396;30,788;60,04;90410;4;0;0;0;0;0,001;0,004
2018-04-23 20:30:22;49,707;0;-19,647;-36,51;97,8;3738;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,572;30,788;60,04;90440;4;0;0;0;0;0,001;0,004
2018-04-23 20:30:52;49,718;0;-19,151;-36,678;97,8;3829;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,748;30,788;60,04;90470;4;0;0;0;0;0,001;0,004
2018-04-23 20:31:22;49,694;0;-19,942;-36,845;97,8;3892;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19945,924;30,788;60,04;90500;4;0;0;0;0;0,001;0,004
2018-04-23 20:31:52;49,707;0;-19,417;-37,01;97,8;3952;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,1;30,788;60,04;90530;4;0;0;0;0;0,001;0,004
2018-04-23 20:32:22;49,698;0;-19,679;-37,174;97,8;4004;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,276;30,788;60,04;90560;4;0;0;0;0;0,001;0,004
2018-04-23 20:32:52;49,697;0;-19,47;-37,338;97,8;4032;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,452;30,788;60,04;90590;4;0;0;0;0;0,001;0,004
2018-04-23 20:33:22;49,721;0;-18,562;-37,5;97,8;4072;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,626;30,788;60,04;90620;4;0;0;0;0;0,001;0,004
2018-04-23 20:33:52;49,703;0;-19,223;-37,657;97,8;4142;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,802;30,788;60,04;90650;4;0;0;0;0;0,001;0,004
2018-04-23 20:34:22;49,715;0;-18,645;-37,814;97,7;4190;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19946,978;30,788;60,04;90680;4;0;0;0;0;0,001;0,004
2018-04-23 20:34:52;49,706;0;-18,707;-37,972;97,7;4208;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,154;30,788;60,04;90710;4;0;0;0;0;0,001;0,004
2018-04-23 20:35:22;49,728;0;-17,717;-38,127;97,7;4251;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,326;30,788;60,04;90740;4;0;0;0;0;0,001;0,004
2018-04-23 20:35:52;49,795;0;-15,85;-38,272;97,7;4419;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,47;30,788;60,04;90770;4;0;0;0;0;0,001;0,004
2018-04-23 20:36:22;49,652;0;-23,067;-38,412;97,7;4532;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,602;30,788;60,04;90800;4;0;0;0;0;0,001;0,004
2018-04-23 20:36:52;49,741;0;-17,64;-38,557;97,7;4584;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,734;30,788;60,04;90830;4;0;0;0;0;0,001;0,004
2018-04-23 20:37:22;49,75;0;-17;-38,7;97,7;4626;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,864;30,788;60,04;90860;4;0;0;0;0;0,001;0,004
2018-04-23 20:37:52;49,765;0;-16,688;-38,84;97,7;4703;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19947,986;30,788;60,04;90890;4;0;0;0;0;0,001;0,004
2018-04-23 20:38:22;49,748;0;-17,171;-38,983;97,7;4712;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,122;30,788;60,04;90920;4;0;0;0;0;0,001;0,004
2018-04-23 20:38:52;49,789;0;-16,063;-39,117;97,7;4850;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,238;30,788;60,04;90950;4;0;0;0;0;0,001;0,004
2018-04-23 20:39:22;49,844;0;-14,501;-39,24;97,6;5090;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,356;30,788;60,04;90980;4;0;0;0;0;0,001;0,004
2018-04-23 20:39:52;49,678;0;-20,291;-39,377;97,6;5012;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,49;30,788;60,04;91010;4;0;0;0;0;0,001;0,004
2018-04-23 20:40:22;49,547;0;-22,407;-39,554;97,6;4419;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,666;30,788;60,04;91040;4;0;0;0;0;0,001;0,004
2018-04-23 20:40:52;49,514;0;-22,714;-39,735;97,6;4083;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19948,842;30,788;60,04;91070;4;0;0;0;0;0,001;0,004
2018-04-23 20:41:22;48,55;0;-57,261;-40,052;97,6;2809;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19949,16;30,788;60,04;91100;4;0;0;0;0;0,001;0,004
2018-04-23 20:41:52;48,419;0;-59,626;-40,542;97,5;1895;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19949,64;30,788;60,04;91130;4;0;0;0;0;0,001;0,004
2018-04-23 20:42:22;48,367;0;-61,08;-41,044;97,5;1562;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19950,154;30,788;60,04;91160;4;0;0;0;0;0,001;0,004
2018-04-23 20:42:52;48,352;0;-60,461;-41,55;97,5;1407;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19950,682;30,788;60,04;91190;4;0;0;0;0;0,001;0,004
2018-04-23 20:43:22;48,323;0;-61,248;-42,057;97,4;1324;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19951,208;30,788;60,04;91220;4;0;0;0;0;0,001;0,004
2018-04-23 20:43:52;48,397;0;-57,67;-42,542;97,4;1304;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19951,682;30,788;60,04;91250;4;0;0;0;0;0,001;0,004
2018-04-23 20:44:22;48,394;0;-57,222;-43,018;97,3;1301;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19952,15;30,788;60,04;91280;4;0;0;0;0;0,001;0,004
2018-04-23 20:44:52;48,31;0;-60,039;-43,507;97,3;1283;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19952,624;30,788;60,04;91310;4;0;0;0;0;0,001;0,004
2018-04-23 20:45:22;48,254;0;-61,668;-44,012;97,3;1256;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19953,15;30,788;60,04;91340;4;0;0;0;0;0,001;0,004
2018-04-23 20:45:52;48,26;0;-60,706;-44,518;97,2;1239;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19953,678;30,788;60,04;91370;4;0;0;0;0;0,001;0,004
2018-04-23 20:46:22;48,231;0;-61,239;-45,023;97,2;1229;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19954,202;30,788;60,04;91400;4;0;0;0;0;0,001;0,004
2018-04-23 20:46:52;48,237;0;-60,466;-45,531;97,1;1221;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19954,726;30,788;60,04;91430;4;0;0;0;0;0,001;0,004
2018-04-23 20:47:22;48,191;0;-61,849;-46,044;97,1;1210;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19955,254;30,788;60,04;91460;4;0;0;0;0;0,001;0,004
2018-04-23 20:47:52;48,185;0;-61,187;-46,557;97,1;1203;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19955,782;30,788;60,04;91490;4;0;0;0;0;0,001;0,004
2018-04-23 20:48:22;48,191;0;-60,192;-47,066;97;1202;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19956,308;30,788;60,04;91520;4;0;0;0;0;0,001;0,004
2018-04-23 20:48:52;48,199;0;-59,632;-47,573;97;1205;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19956,828;30,788;60,04;91550;4;0;0;0;0;0,001;0,004
2018-04-23 20:49:22;48,19;0;-59,495;-48,069;96,9;1217;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19957,314;30,788;60,04;91580;4;0;0;0;0;0,001;0,004
2018-04-23 20:49:52;48,186;0;-58,869;-48,563;96,9;1226;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19957,794;30,788;60,04;91610;4;0;0;0;0;0,001;0,004
2018-04-23 20:50:22;48,15;0;-60,098;-49,06;96,9;1228;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19958,284;30,788;60,04;91640;4;0;0;0;0;0,001;0,004
2018-04-23 20:50:52;48,156;0;-59,158;-49,556;96,8;1231;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19958,766;30,788;60,04;91670;4;0;0;0;0;0,001;0,004
2018-04-23 20:51:22;48,143;0;-59,39;-50,049;96,8;1234;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19959,242;30,788;60,04;91700;4;0;0;0;0;0,001;0,004
2018-04-23 20:51:52;48,137;0;-59,335;-50,543;96,8;1236;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19959,722;30,788;60,04;91730;4;0;0;0;0;0,001;0,004
2018-04-23 20:52:22;48,184;0;-56,731;-50,991;96,7;1284;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19960,168;30,788;60,04;91760;4;0;0;0;0;0,001;0,004
2018-04-23 20:52:52;48,096;0;-59,932;-51,487;96,7;1261;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19960,67;30,788;60,04;91790;4;0;0;0;0;0,001;0,004
2018-04-23 20:53:22;48,047;0;-61,307;-51,994;96,6;1238;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19961,198;30,788;60,04;91820;4;0;0;0;0;0,001;0,004
2018-04-23 20:53:52;48,027;0;-61,573;-52,504;96,6;1221;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19961,722;30,788;60,04;91850;4;0;0;0;0;0,001;0,004
2018-04-23 20:54:22;48,044;0;-59,842;-53,013;96,6;1212;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19962,25;30,788;60,04;91880;4;0;0;0;0;0,001;0,004
2018-04-23 20:54:52;49,04;0;-23,341;-53,306;96,5;1482;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19962,532;30,788;60,04;91910;4;0;0;0;0;0,001;0,004
2018-04-23 20:55:22;49,182;0;-20,882;-53,49;96,5;1920;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19962,708;30,788;60,04;91940;4;0;0;0;0;0,001;0,004
2018-04-23 20:55:52;49,281;0;-17,724;-53,66;96,5;2393;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19962,88;30,788;60,04;91970;4;0;0;0;0;0,001;0,004
2018-04-23 20:56:22;49,375;0;-16,061;-53,803;96,5;2961;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,012;30,788;60,04;92000;4;0;0;0;0;0,001;0,004
2018-04-23 20:56:52;49,418;0;-15,444;-53,937;96,5;3518;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,128;30,788;60,04;92030;4;0;0;0;0;0,001;0,004
2018-04-23 20:57:22;49,41;0;-16,267;-54,07;96,5;3989;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,246;30,788;60,04;92060;4;0;0;0;0;0,001;0,004
2018-04-23 20:57:52;49,387;0;-16,522;-54,208;96,5;4287;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,364;30,788;60,04;92090;4;0;0;0;0;0,001;0,004
2018-04-23 20:58:22;49,399;0;-15,78;-54,346;96,5;4486;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,48;30,788;60,04;92120;4;0;0;0;0;0,001;0,004
2018-04-23 20:58:52;49,445;0;-14,998;-54,473;96,5;4779;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,598;30,788;60,04;92150;4;0;0;0;0;0,001;0,004
2018-04-23 20:59:22;49,488;0;-14,013;-54,59;96,4;5116;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,714;30,788;60,04;92180;4;0;0;0;0;0,001;0,004
2018-04-23 20:59:52;49,51;0;-13,3;-54,706;96,4;5376;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,832;30,788;60,04;92210;4;0;0;0;0;0,001;0,004
2018-04-23 21:00:22;49,513;0;-13,427;-54,819;96,4;5611;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19963,95;30,788;60,04;92240;4;0;0;0;0;0,001;0,004
2018-04-23 21:00:52;49,45;0;-15,297;-54,939;96,4;5608;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,066;30,788;60,04;92270;4;0;0;0;0;0,001;0,004
2018-04-23 21:01:22;49,457;0;-14,541;-55,06;96,4;5583;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,184;30,788;60,04;92300;4;0;0;0;0;0,001;0,004
2018-04-23 21:01:52;49,388;0;-16,643;-55,189;96,4;5415;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,3;30,788;60,04;92330;4;0;0;0;0;0,001;0,004
2018-04-23 21:02:22;49,338;0;-17,236;-55,331;96,4;5100;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,424;30,788;60,04;92360;4;0;0;0;0;0,001;0,004
2018-04-23 21:02:52;49,34;0;-16,637;-55,476;96,4;4889;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,56;30,788;60,04;92390;4;0;0;0;0;0,001;0,004
2018-04-23 21:03:22;49,322;0;-17,22;-55,62;96,4;4772;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,694;30,788;60,04;92420;4;0;0;0;0;0,001;0,004
2018-04-23 21:03:52;49,312;0;-17,34;-55,764;96,4;4707;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,822;30,788;60,04;92450;4;0;0;0;0;0,001;0,004
2018-04-23 21:04:22;49,242;0;-20,077;-55,913;96,3;4600;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19964,974;30,788;60,04;92480;4;0;0;0;0;0,001;0,004
2018-04-23 21:04:52;49,081;0;-23,517;-56,098;96,3;4109;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19965,15;30,788;60,04;92510;4;0;0;0;0;0,001;0,004
2018-04-23 21:05:22;49,081;0;-22,439;-56,289;96,3;3793;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19965,326;30,788;60,04;92540;4;0;0;0;0;0,001;0,004
2018-04-23 21:05:52;49,067;0;-22,99;-56,481;96,3;3630;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19965,502;30,788;60,04;92570;4;0;0;0;0;0,001;0,004
2018-04-23 21:06:22;49,039;0;-23,53;-56,675;96,3;3513;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19965,678;30,788;60,04;92600;4;0;0;0;0;0,001;0,004
2018-04-23 21:06:52;49,038;0;-23,33;-56,87;96,3;3441;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19965,854;30,788;60,04;92630;4;0;0;0;0;0,001;0,004
2018-04-23 21:07:22;49,068;0;-22,326;-57,063;96,3;3416;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,032;30,788;60,04;92660;4;0;0;0;0;0,001;0,004
2018-04-23 21:07:52;49,124;0;-20,071;-57,244;96,2;3500;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,208;30,788;60,04;92690;4;0;0;0;0;0,001;0,004
2018-04-23 21:08:22;49,22;0;-17,997;-57,4;96,2;3759;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,378;30,788;60,04;92720;4;0;0;0;0;0,001;0,004
2018-04-23 21:08:52;49,232;0;-17,821;-57,549;96,2;3992;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,546;30,788;60,04;92750;4;0;0;0;0;0,001;0,004
2018-04-23 21:09:22;49,23;0;-18,002;-57,702;96,2;4117;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,718;30,788;60,04;92780;4;0;0;0;0;0,001;0,004
2018-04-23 21:09:52;49,196;0;-19,029;-57,856;96,2;4179;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19966,89;30,788;60,04;92810;4;0;0;0;0;0,001;0,004
2018-04-23 21:10:22;49,216;0;-17,821;-58,011;96,2;4214;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,066;30,788;60,04;92840;4;0;0;0;0;0,001;0,004
2018-04-23 21:10:52;49,251;0;-17,264;-58,152;96,2;4393;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,188;30,788;60,04;92870;4;0;0;0;0;0,001;0,004
2018-04-23 21:11:22;49,231;0;-18,357;-58,293;96,2;4505;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,316;30,788;60,04;92900;4;0;0;0;0;0,001;0,004
2018-04-23 21:11:52;49,209;0;-17,674;-58,449;96,2;4403;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,488;30,788;60,04;92930;4;0;0;0;0;0,001;0,004
2018-04-23 21:12:22;49,258;0;-16,805;-58,589;96,2;4535;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,618;30,788;60,04;92960;4;0;0;0;0;0,001;0,004
2018-04-23 21:12:52;49,292;0;-15,471;-58,726;96,1;4662;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,734;30,788;60,04;92990;4;0;0;0;0;0,001;0,004
2018-04-23 21:13:22;49,303;0;-15,451;-58,859;96,1;4792;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,852;30,788;60,04;93020;4;0;0;0;0;0,001;0,004
2018-04-23 21:13:52;49,334;0;-14,65;-58,985;96,1;4985;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19967,968;30,788;60,04;93050;4;0;0;0;0;0,001;0,004
2018-04-23 21:14:22;49,3;0;-15,827;-59,114;96,1;5057;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,086;30,788;60,04;93080;4;0;0;0;0;0,001;0,004
2018-04-23 21:14:52;49,314;0;-14,936;-59,245;96,1;5072;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,204;30,788;60,04;93110;4;0;0;0;0;0,001;0,004
2018-04-23 21:15:22;49,349;0;-14,351;-59,366;96,1;5251;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,32;30,788;60,04;93140;4;0;0;0;0;0,001;0,004
2018-04-23 21:15:52;49,359;0;-14,251;-59,485;96,1;5400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,438;30,788;60,04;93170;4;0;0;0;0;0,001;0,004
2018-04-23 21:16:22;49,323;0;-16,206;-59,603;96,1;5525;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,554;30,788;60,04;93200;4;0;0;0;0;0,001;0,004
2018-04-23 21:16:52;49,195;0;-18,619;-59,747;96,1;5108;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,694;30,788;60,04;93230;4;0;0;0;0;0,001;0,004
2018-04-23 21:17:22;49,168;0;-18,538;-59,901;96,1;4756;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19968,87;30,788;60,04;93260;4;0;0;0;0;0,001;0,004
2018-04-23 21:17:52;49,159;0;-18,117;-60,055;96;4557;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,042;30,788;60,04;93290;4;0;0;0;0;0,001;0,004
2018-04-23 21:18:22;49,158;0;-17,928;-60,209;96;4438;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,216;30,788;60,04;93320;4;0;0;0;0;0,001;0,004
2018-04-23 21:18:52;49,14;0;-18,67;-60,363;96;4374;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,392;30,788;60,04;93350;4;0;0;0;0;0,001;0,004
2018-04-23 21:19:22;49,076;0;-20,065;-60,529;96;4190;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,568;30,788;60,04;93380;4;0;0;0;0;0,001;0,004
2018-04-23 21:19:52;49,065;0;-19,792;-60,707;96;3973;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,744;30,788;60,04;93410;4;0;0;0;0;0,001;0,004
2018-04-23 21:20:22;49,082;0;-19,636;-60,871;96;3985;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19969,92;30,788;60,04;93440;4;0;0;0;0;0,001;0,004
2018-04-23 21:20:52;49,105;0;-18,823;-61,03;96;4039;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,096;30,788;60,04;93470;4;0;0;0;0;0,001;0,004
2018-04-23 21:21:22;49,102;0;-18,891;-61,189;96;4085;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,272;30,788;60,04;93500;4;0;0;0;0;0,001;0,004
2018-04-23 21:21:52;49,111;0;-18,765;-61,345;96;4126;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,448;30,788;60,04;93530;4;0;0;0;0;0,001;0,004
2018-04-23 21:22:22;49,09;0;-19,495;-61,502;95,9;4152;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,622;30,788;60,04;93560;4;0;0;0;0;0,001;0,004
2018-04-23 21:22:52;49,124;0;-17,894;-61,659;95,9;4171;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,796;30,788;60,04;93590;4;0;0;0;0;0,001;0,004
2018-04-23 21:23:22;49,125;0;-17,78;-61,81;95,9;4253;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19970,96;30,788;60,04;93620;4;0;0;0;0;0,001;0,004
2018-04-23 21:23:52;49,083;0;-19,571;-61,961;95,9;4283;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19971,126;30,788;60,04;93650;4;0;0;0;0;0,001;0,004
2018-04-23 21:24:22;49,077;0;-19,374;-62,119;95,9;4236;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19971,298;30,788;60,04;93680;4;0;0;0;0;0,001;0,004
2018-04-23 21:24:52;48,986;0;-21,358;-62,296;95,9;3997;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19971,48;30,788;60,04;93710;4;0;0;0;0;0,001;0,004
2018-04-23 21:25:22;48,987;0;-21,195;-62,471;95,9;3886;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19971,656;30,788;60,04;93740;4;0;0;0;0;0,001;0,004
2018-04-23 21:25:52;48,978;0;-21,286;-62,649;95,9;3791;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19971,832;30,788;60,04;93770;4;0;0;0;0;0,001;0,004
2018-04-23 21:26:22;48,986;0;-21,137;-62,824;95,8;3774;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,008;30,788;60,04;93800;4;0;0;0;0;0,001;0,004
2018-04-23 21:26:52;48,989;0;-20,368;-63,001;95,8;3737;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,184;30,788;60,04;93830;4;0;0;0;0;0,001;0,004
2018-04-23 21:27:22;48,977;0;-20,793;-63,175;95,8;3737;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,36;30,788;60,04;93860;4;0;0;0;0;0,001;0,004
2018-04-23 21:27:52;48,974;0;-20,759;-63,35;95,8;3733;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,536;30,788;60,04;93890;4;0;0;0;0;0,001;0,004
2018-04-23 21:28:22;48,89;0;-23,133;-63,54;95,8;3596;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,71;30,788;60,04;93920;4;0;0;0;0;0,001;0,004
2018-04-23 21:28:52;48,864;0;-23,504;-63,735;95,8;3477;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19972,888;30,788;60,04;93950;4;0;0;0;0;0,001;0,004
2018-04-23 21:29:22;48,853;0;-23,649;-63,932;95,8;3402;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,064;30,788;60,04;93980;4;0;0;0;0;0,001;0,004
2018-04-23 21:29:52;48,874;0;-23,121;-64,126;95,7;3374;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,24;30,788;60,04;94010;4;0;0;0;0;0,001;0,004
2018-04-23 21:30:22;48,866;0;-23,189;-64,321;95,7;3349;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,418;30,788;60,04;94040;4;0;0;0;0;0,001;0,004
2018-04-23 21:30:52;48,89;0;-21,479;-64,514;95,7;3348;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,594;30,788;60,04;94070;4;0;0;0;0;0,001;0,004
2018-04-23 21:31:22;48,954;0;-19,956;-64,695;95,7;3443;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,77;30,788;60,04;94100;4;0;0;0;0;0,001;0,004
2018-04-23 21:31:52;49,023;0;-18,337;-64,854;95,7;3689;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19973,946;30,788;60,04;94130;4;0;0;0;0;0,001;0,004
2018-04-23 21:32:22;49,04;0;-18,016;-65,005;95,7;3922;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,112;30,788;60,04;94160;4;0;0;0;0;0,001;0,004
2018-04-23 21:32:52;49,06;0;-17,822;-65,154;95,7;4106;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,266;30,788;60,04;94190;4;0;0;0;0;0,001;0,004
2018-04-23 21:33:22;49,061;0;-17,776;-65,302;95,7;4239;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,422;30,788;60,04;94220;4;0;0;0;0;0,001;0,004
2018-04-23 21:33:52;49,056;0;-17,666;-65,45;95,6;4310;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,586;30,788;60,04;94250;4;0;0;0;0;0,001;0,004
2018-04-23 21:34:22;49,047;0;-18;-65,598;95,6;4369;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,732;30,788;60,04;94280;4;0;0;0;0;0,001;0,004
2018-04-23 21:34:52;49,063;0;-17,355;-65,741;95,6;4457;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,858;30,788;60,04;94310;4;0;0;0;0;0,001;0,004
2018-04-23 21:35:22;49,051;0;-18,002;-65,884;95,6;4523;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19974,984;30,788;60,04;94340;4;0;0;0;0;0,001;0,004
2018-04-23 21:35:52;49,097;0;-15,968;-66,023;95,6;4606;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,104;30,788;60,04;94370;4;0;0;0;0;0,001;0,004
2018-04-23 21:36:22;49,109;0;-16,231;-66,156;95,6;4755;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,22;30,788;60,04;94400;4;0;0;0;0;0,001;0,004
2018-04-23 21:36:52;49,112;0;-15,796;-66,288;95,6;4852;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,338;30,788;60,04;94430;4;0;0;0;0;0,001;0,004
2018-04-23 21:37:22;49,114;0;-16,042;-66,418;95,6;4943;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,456;30,788;60,04;94460;4;0;0;0;0;0,001;0,004
2018-04-23 21:37:52;49,076;0;-16,614;-66,557;95,6;4863;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,578;30,788;60,04;94490;4;0;0;0;0;0,001;0,004
2018-04-23 21:38:22;49,059;0;-17,109;-66,699;95,6;4769;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,708;30,788;60,04;94520;4;0;0;0;0;0,001;0,004
2018-04-23 21:38:52;49,054;0;-17,293;-66,84;95,5;4737;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,828;30,788;60,04;94550;4;0;0;0;0;0,001;0,004
2018-04-23 21:39:22;48,823;0;-24,189;-67,007;95,5;4335;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19975,984;30,788;60,04;94580;4;0;0;0;0;0,001;0,004
2018-04-23 21:39:52;48,722;0;-25,957;-67,213;95,5;3756;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19976,194;30,788;60,04;94610;4;0;0;0;0;0,001;0,004
2018-04-23 21:40:22;48,713;0;-25,788;-67,422;95,5;3456;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19976,424;30,788;60,04;94640;4;0;0;0;0;0,001;0,004
2018-04-23 21:40:52;48,719;0;-25,578;-67,633;95,5;3281;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19976,65;30,788;60,04;94670;4;0;0;0;0;0,001;0,004
2018-04-23 21:41:22;48,713;0;-24,971;-67,843;95,5;3188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19976,876;30,788;60,04;94700;4;0;0;0;0;0,001;0,004
2018-04-23 21:41:52;48,718;0;-24,565;-68,055;95,5;3117;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,108;30,788;60,04;94730;4;0;0;0;0;0,001;0,004
2018-04-23 21:42:22;48,775;0;-22,839;-68,253;95,4;3175;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,288;30,788;60,04;94760;4;0;0;0;0;0,001;0,004
2018-04-23 21:42:52;48,903;0;-18,816;-68,426;95,4;3386;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,462;30,788;60,04;94790;4;0;0;0;0;0,001;0,004
2018-04-23 21:43:22;48,928;0;-19,061;-68,584;95,4;3643;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,638;30,788;60,04;94820;4;0;0;0;0;0,001;0,004
2018-04-23 21:43:52;48,943;0;-18,701;-68,741;95,4;3844;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,81;30,788;60,04;94850;4;0;0;0;0;0,001;0,004
2018-04-23 21:44:22;48,964;0;-17,335;-68,897;95,4;3974;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19977,986;30,788;60,04;94880;4;0;0;0;0;0,001;0,004
2018-04-23 21:44:52;48,936;0;-18,663;-69,053;95,4;4052;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19978,162;30,788;60,04;94910;4;0;0;0;0;0,001;0,004
2018-04-23 21:45:22;48,915;0;-19,332;-69,21;95,4;4095;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19978,338;30,788;60,04;94940;4;0;0;0;0;0,001;0,004
2018-04-23 21:45:52;48,946;0;-18,016;-69,364;95,4;4160;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19978,51;30,788;60,04;94970;4;0;0;0;0;0,001;0,004
2018-04-23 21:46:22;49,006;0;-16,087;-69,509;95,4;4313;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19978,658;30,788;60,04;95000;4;0;0;0;0;0,001;0,004
