TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 00:24:52;48,527;0;-12,06;-107,558;92,6;7060;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,06;30,788;60,04;104510;4;0;0;0;0;0,001;0,004
2018-04-24 00:25:22;48,428;0;-14,428;-107,669;92,6;6490;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,178;30,788;60,04;104540;4;0;0;0;0;0,001;0,004
2018-04-24 00:25:52;48,397;0;-14,462;-107,79;92,6;6000;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,294;30,788;60,04;104570;4;0;0;0;0;0,001;0,004
2018-04-24 00:26:22;48,458;0;-13,427;-107,895;92,6;6088;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,412;30,788;60,04;104600;4;0;0;0;0;0,001;0,004
2018-04-24 00:26:52;48,52;0;-11,767;-107,991;92,6;6378;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,53;30,788;60,04;104630;4;0;0;0;0;0,001;0,004
2018-04-24 00:27:22;48,559;0;-10,312;-108,083;92,6;6656;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,636;30,788;60,04;104660;4;0;0;0;0;0,001;0,004
2018-04-24 00:27:52;48,524;0;-12,286;-108,177;92,6;6797;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,742;30,788;60,04;104690;4;0;0;0;0;0,001;0,004
2018-04-24 00:28:22;48,48;0;-13,099;-108,279;92,6;6624;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,86;30,788;60,04;104720;4;0;0;0;0;0,001;0,004
2018-04-24 00:28:52;48,493;0;-11,828;-108,382;92,6;6503;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,976;30,788;60,04;104750;4;0;0;0;0;0,001;0,004
2018-04-24 00:29:22;48,513;0;-11,78;-108,48;92,6;6588;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,094;30,788;60,04;104780;4;0;0;0;0;0,001;0,004
2018-04-24 00:29:52;48,494;0;-12,178;-108,579;92,5;6588;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,208;30,788;60,04;104810;4;0;0;0;0;0,001;0,004
2018-04-24 00:30:22;48,446;0;-13,574;-108,685;92,5;6388;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,326;30,788;60,04;104840;4;0;0;0;0;0,001;0,004
2018-04-24 00:30:52;48,446;0;-13,133;-108,792;92,5;6275;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,444;30,788;60,04;104870;4;0;0;0;0;0,001;0,004
2018-04-24 00:31:22;48,449;0;-12,984;-108,899;92,5;6212;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,56;30,788;60,04;104900;4;0;0;0;0;0,001;0,004
2018-04-24 00:31:52;48,462;0;-12,405;-109,003;92,5;6225;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,678;30,788;60,04;104930;4;0;0;0;0;0,001;0,004
2018-04-24 00:32:22;48,456;0;-12,463;-109,109;92,5;6222;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,794;30,788;60,04;104960;4;0;0;0;0;0,001;0,004
2018-04-24 00:32:52;48,452;0;-12,326;-109,215;92,5;6173;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20017,912;30,788;60,04;104990;4;0;0;0;0;0,001;0,004
2018-04-24 00:33:22;48,437;0;-13,547;-109,32;92,5;6206;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,03;30,788;60,04;105020;4;0;0;0;0;0,001;0,004
2018-04-24 00:33:52;48,514;0;-11,22;-109,413;92,5;6536;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,134;30,788;60,04;105050;4;0;0;0;0;0,001;0,004
2018-04-24 00:34:22;48,552;0;-10,435;-109,501;92,5;6863;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,222;30,788;60,04;105080;4;0;0;0;0;0,001;0,004
2018-04-24 00:34:52;48,44;0;-14,571;-109,598;92,5;6786;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,322;30,788;60,04;105110;4;0;0;0;0;0,001;0,004
2018-04-24 00:35:22;48,35;0;-15,586;-109,717;92,5;6173;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,44;30,788;60,04;105140;4;0;0;0;0;0,001;0,004
2018-04-24 00:35:52;48,327;0;-15,624;-109,84;92,5;5765;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,556;30,788;60,04;105170;4;0;0;0;0;0,001;0,004
2018-04-24 00:36:22;48,29;0;-16,113;-109,971;92,4;5385;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,674;30,788;60,04;105200;4;0;0;0;0;0,001;0,004
2018-04-24 00:36:52;48,296;0;-15,862;-110,101;92,4;5205;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,792;30,788;60,04;105230;4;0;0;0;0;0,001;0,004
2018-04-24 00:37:22;48,219;0;-17,901;-110,237;92,4;4985;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20018,928;30,788;60,04;105260;4;0;0;0;0;0,001;0,004
2018-04-24 00:37:52;48,267;0;-15,414;-110,381;92,4;4760;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,07;30,788;60,04;105290;4;0;0;0;0;0,001;0,004
2018-04-24 00:38:22;48,279;0;-15,789;-110,512;92,4;4813;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,188;30,788;60,04;105320;4;0;0;0;0;0,001;0,004
2018-04-24 00:38:52;48,3;0;-14,696;-110,641;92,4;4873;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,304;30,788;60,04;105350;4;0;0;0;0;0,001;0,004
2018-04-24 00:39:22;48,293;0;-15,595;-110,766;92,4;4972;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,422;30,788;60,04;105380;4;0;0;0;0;0,001;0,004
2018-04-24 00:39:52;48,29;0;-15,691;-110,894;92,4;5001;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,54;30,788;60,04;105410;4;0;0;0;0;0,001;0,004
2018-04-24 00:40:22;48,287;0;-15,709;-111,021;92,4;5021;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,656;30,788;60,04;105440;4;0;0;0;0;0,001;0,004
2018-04-24 00:40:52;48,298;0;-15,242;-111,147;92,4;5060;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,774;30,788;60,04;105470;4;0;0;0;0;0,001;0,004
2018-04-24 00:41:22;48,28;0;-15,923;-111,275;92,4;5050;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20019,89;30,788;60,04;105500;4;0;0;0;0;0,001;0,004
2018-04-24 00:41:52;48,316;0;-14,357;-111,4;92,3;5091;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,008;30,788;60,04;105530;4;0;0;0;0;0,001;0,004
2018-04-24 00:42:22;48,245;0;-16,87;-111,528;92,3;5045;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,124;30,788;60,04;105560;4;0;0;0;0;0,001;0,004
2018-04-24 00:42:52;48,214;0;-16,937;-111,669;92,3;4826;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,242;30,788;60,04;105590;4;0;0;0;0;0,001;0,004
2018-04-24 00:43:22;48,215;0;-16,1;-111,812;92,3;4660;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,376;30,788;60,04;105620;4;0;0;0;0;0,001;0,004
2018-04-24 00:43:52;48,193;0;-17,065;-111,957;92,3;4555;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,512;30,788;60,04;105650;4;0;0;0;0;0,001;0,004
2018-04-24 00:44:22;48,201;0;-16,449;-112,102;92,3;4490;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,652;30,788;60,04;105680;4;0;0;0;0;0,001;0,004
2018-04-24 00:44:52;48,187;0;-17,315;-112,245;92,3;4475;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,776;30,788;60,04;105710;4;0;0;0;0;0,001;0,004
2018-04-24 00:45:22;48,174;0;-17,463;-112,39;92,3;4445;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20020,914;30,788;60,04;105740;4;0;0;0;0;0,001;0,004
2018-04-24 00:45:52;48,171;0;-17,759;-112,535;92,3;4420;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,054;30,788;60,04;105770;4;0;0;0;0;0,001;0,004
2018-04-24 00:46:22;48,051;0;-21,313;-112,693;92,3;4230;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,21;30,788;60,04;105800;4;0;0;0;0;0,001;0,004
2018-04-24 00:46:52;48,001;0;-21,733;-112,871;92,2;3913;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,386;30,788;60,04;105830;4;0;0;0;0;0,001;0,004
2018-04-24 00:47:22;47,97;0;-22,493;-113,053;92,2;3707;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,562;30,788;60,04;105860;4;0;0;0;0;0,001;0,004
2018-04-24 00:47:52;47,985;0;-21,626;-113,235;92,2;3601;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,738;30,788;60,04;105890;4;0;0;0;0;0,001;0,004
2018-04-24 00:48:22;48,001;0;-20,817;-113,416;92,2;3543;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20021,914;30,788;60,04;105920;4;0;0;0;0;0,001;0,004
2018-04-24 00:48:52;48,002;0;-21,404;-113,589;92,2;3574;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,09;30,788;60,04;105950;4;0;0;0;0;0,001;0,004
2018-04-24 00:49:22;48,104;0;-18,179;-113,748;92,2;3732;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,254;30,788;60,04;105980;4;0;0;0;0;0,001;0,004
2018-04-24 00:49:52;48,152;0;-17,209;-113,892;92,2;3979;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,384;30,788;60,04;106010;4;0;0;0;0;0,001;0,004
2018-04-24 00:50:22;48,24;0;-14,925;-114,024;92,2;4288;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,504;30,788;60,04;106040;4;0;0;0;0;0,001;0,004
2018-04-24 00:50:52;48,273;0;-14,639;-114,142;92,1;4679;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,622;30,788;60,04;106070;4;0;0;0;0;0,001;0,004
2018-04-24 00:51:22;48,295;0;-13,892;-114,261;92,1;4948;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,738;30,788;60,04;106100;4;0;0;0;0;0,001;0,004
2018-04-24 00:51:52;48,308;0;-13,184;-114,378;92,1;5153;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,856;30,788;60,04;106130;4;0;0;0;0;0,001;0,004
2018-04-24 00:52:22;48,359;0;-12,264;-114,485;92,1;5484;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20022,972;30,788;60,04;106160;4;0;0;0;0;0,001;0,004
2018-04-24 00:52:52;48,393;0;-11,504;-114,586;92,1;5829;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,09;30,788;60,04;106190;4;0;0;0;0;0,001;0,004
2018-04-24 00:53:22;48,419;0;-10,851;-114,685;92,1;6107;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,204;30,788;60,04;106220;4;0;0;0;0;0,001;0,004
2018-04-24 00:53:52;48,425;0;-10,983;-114,781;92,1;6370;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,318;30,788;60,04;106250;4;0;0;0;0;0,001;0,004
2018-04-24 00:54:22;48,415;0;-11,431;-114,877;92,1;6538;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,432;30,788;60,04;106280;4;0;0;0;0;0,001;0,004
2018-04-24 00:54:52;48,398;0;-12,266;-114,973;92,1;6630;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,548;30,788;60,04;106310;4;0;0;0;0;0,001;0,004
2018-04-24 00:55:22;48,405;0;-11,615;-115,07;92,1;6667;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,666;30,788;60,04;106340;4;0;0;0;0;0,001;0,004
2018-04-24 00:55:52;48,424;0;-10,795;-115,167;92,1;6691;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,782;30,788;60,04;106370;4;0;0;0;0;0,001;0,004
2018-04-24 00:56:22;48,419;0;-11,264;-115,263;92,1;6740;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20023,896;30,788;60,04;106400;4;0;0;0;0;0,001;0,004
2018-04-24 00:56:52;48,358;0;-13,363;-115,363;92,1;6629;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,014;30,788;60,04;106430;4;0;0;0;0;0,001;0,004
2018-04-24 00:57:22;48,282;0;-15,662;-115,472;92,1;6330;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,13;30,788;60,04;106460;4;0;0;0;0;0,001;0,004
2018-04-24 00:57:52;48,162;0;-17,839;-115,606;92;5601;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,25;30,788;60,04;106490;4;0;0;0;0;0,001;0,004
2018-04-24 00:58:22;48,126;0;-17,486;-115,751;92;5049;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,388;30,788;60,04;106520;4;0;0;0;0;0,001;0,004
2018-04-24 00:58:52;48,093;0;-18,331;-115,898;92;4728;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,534;30,788;60,04;106550;4;0;0;0;0;0,001;0,004
2018-04-24 00:59:22;48,083;0;-18,037;-116,048;92;4503;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,69;30,788;60,04;106580;4;0;0;0;0;0,001;0,004
2018-04-24 00:59:52;48,015;0;-20;-116,212;92;4209;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20024,866;30,788;60,04;106610;4;0;0;0;0;0,001;0,004
2018-04-24 01:00:22;47,986;0;-20,57;-116,381;92;3999;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,042;30,788;60,04;106640;4;0;0;0;0;0,001;0,004
2018-04-24 01:00:52;48,099;0;-17,071;-116,531;92;4087;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,192;30,788;60,04;106670;4;0;0;0;0;0,001;0,004
2018-04-24 01:01:22;48,14;0;-16,316;-116,67;92;4275;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,31;30,788;60,04;106700;4;0;0;0;0;0,001;0,004
2018-04-24 01:01:52;48,129;0;-16,978;-116,807;92;4402;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,428;30,788;60,04;106730;4;0;0;0;0;0,001;0,004
2018-04-24 01:02:22;48,148;0;-15,967;-116,948;91,9;4448;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,552;30,788;60,04;106760;4;0;0;0;0;0,001;0,004
2018-04-24 01:02:52;48,129;0;-16,753;-117,085;91,9;4522;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,67;30,788;60,04;106790;4;0;0;0;0;0,001;0,004
2018-04-24 01:03:22;48,146;0;-15,931;-117,223;91,9;4555;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,788;30,788;60,04;106820;4;0;0;0;0;0,001;0,004
2018-04-24 01:03:52;48,139;0;-16,515;-117,357;91,9;4622;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20025,904;30,788;60,04;106850;4;0;0;0;0;0,001;0,004
2018-04-24 01:04:22;48,175;0;-15,316;-117,487;91,9;4732;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,022;30,788;60,04;106880;4;0;0;0;0;0,001;0,004
2018-04-24 01:04:52;48,155;0;-16,209;-117,617;91,9;4804;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,138;30,788;60,04;106910;4;0;0;0;0;0,001;0,004
2018-04-24 01:05:22;48,159;0;-15,728;-117,749;91,9;4820;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,256;30,788;60,04;106940;4;0;0;0;0;0,001;0,004
2018-04-24 01:05:52;48,131;0;-16,58;-117,882;91,9;4796;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,374;30,788;60,04;106970;4;0;0;0;0;0,001;0,004
2018-04-24 01:06:22;48,134;0;-16,516;-118,015;91,9;4798;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,49;30,788;60,04;107000;4;0;0;0;0;0,001;0,004
2018-04-24 01:06:52;48,023;0;-21,724;-118,149;91,9;4780;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,614;30,788;60,04;107030;4;0;0;0;0;0,001;0,004
2018-04-24 01:07:22;48,094;0;-17,315;-118,295;91,8;4610;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,746;30,788;60,04;107060;4;0;0;0;0;0,001;0,004
2018-04-24 01:07:52;48,146;0;-14,886;-118,432;91,8;4627;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,868;30,788;60,04;107090;4;0;0;0;0;0,001;0,004
2018-04-24 01:08:22;48,198;0;-14,247;-118,555;91,8;4835;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20026,984;30,788;60,04;107120;4;0;0;0;0;0,001;0,004
2018-04-24 01:08:52;48,13;0;-17,256;-118,681;91,8;4928;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,104;30,788;60,04;107150;4;0;0;0;0;0,001;0,004
2018-04-24 01:09:22;48,078;0;-17,168;-118,828;91,8;4652;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,25;30,788;60,04;107180;4;0;0;0;0;0,001;0,004
2018-04-24 01:09:52;48,04;0;-18,303;-118,976;91,8;4498;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,406;30,788;60,04;107210;4;0;0;0;0;0,001;0,004
2018-04-24 01:10:22;48,041;0;-18,356;-119,125;91,8;4402;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,558;30,788;60,04;107240;4;0;0;0;0;0,001;0,004
2018-04-24 01:10:52;48,052;0;-17,947;-119,27;91,8;4384;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,698;30,788;60,04;107270;4;0;0;0;0;0,001;0,004
2018-04-24 01:11:22;48,061;0;-17,068;-119,417;91,8;4352;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,844;30,788;60,04;107300;4;0;0;0;0;0,001;0,004
2018-04-24 01:11:52;48,045;0;-17,733;-119,563;91,8;4333;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20027,992;30,788;60,04;107330;4;0;0;0;0;0,001;0,004
2018-04-24 01:12:22;48,138;0;-15,777;-119,692;91,7;4571;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,114;30,788;60,04;107360;4;0;0;0;0;0,001;0,004
2018-04-24 01:12:52;48,173;0;-14,96;-119,81;91,7;4872;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,23;30,788;60,04;107390;4;0;0;0;0;0,001;0,004
2018-04-24 01:13:22;48,192;0;-14,359;-119,929;91,7;5069;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,348;30,788;60,04;107420;4;0;0;0;0;0,001;0,004
2018-04-24 01:13:52;48,195;0;-14,359;-120,046;91,7;5226;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,464;30,788;60,04;107450;4;0;0;0;0;0,001;0,004
2018-04-24 01:14:22;48,172;0;-14,552;-120,169;91,7;5197;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,582;30,788;60,04;107480;4;0;0;0;0;0,001;0,004
2018-04-24 01:14:52;48,156;0;-14,993;-120,295;91,7;5157;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,7;30,788;60,04;107510;4;0;0;0;0;0,001;0,004
2018-04-24 01:15:22;48,189;0;-13,959;-120,416;91,7;5207;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,816;30,788;60,04;107540;4;0;0;0;0;0,001;0,004
2018-04-24 01:15:52;48,191;0;-13,903;-120,532;91,7;5320;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20028,934;30,788;60,04;107570;4;0;0;0;0;0,001;0,004
2018-04-24 01:16:22;48,199;0;-13,674;-120,65;91,7;5369;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,05;30,788;60,04;107600;4;0;0;0;0;0,001;0,004
2018-04-24 01:16:52;48,054;0;-19,525;-120,78;91,7;5169;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,172;30,788;60,04;107630;4;0;0;0;0;0,001;0,004
2018-04-24 01:17:22;48,07;0;-16,923;-120,917;91,7;4943;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,29;30,788;60,04;107660;4;0;0;0;0;0,001;0,004
2018-04-24 01:17:52;48,039;0;-17,904;-121,058;91,6;4750;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,41;30,788;60,04;107690;4;0;0;0;0;0,001;0,004
2018-04-24 01:18:22;48,062;0;-16,578;-121,2;91,6;4638;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,534;30,788;60,04;107720;4;0;0;0;0;0,001;0,004
2018-04-24 01:18:52;48,071;0;-16,28;-121,337;91,6;4624;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,65;30,788;60,04;107750;4;0;0;0;0;0,001;0,004
2018-04-24 01:19:22;48,08;0;-16,473;-121,471;91,6;4678;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,768;30,788;60,04;107780;4;0;0;0;0;0,001;0,004
2018-04-24 01:19:52;48,094;0;-15,888;-121,601;91,6;4757;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20029,884;30,788;60,04;107810;4;0;0;0;0;0,001;0,004
2018-04-24 01:20:22;48,091;0;-16,012;-121,732;91,6;4794;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,002;30,788;60,04;107840;4;0;0;0;0;0,001;0,004
2018-04-24 01:20:52;47,962;0;-19,408;-121,887;91,6;4467;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,172;30,788;60,04;107870;4;0;0;0;0;0,001;0,004
2018-04-24 01:21:22;47,921;0;-19,808;-122,052;91,6;4168;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,348;30,788;60,04;107900;4;0;0;0;0;0,001;0,004
2018-04-24 01:21:52;47,919;0;-19,467;-122,221;91,6;3974;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,524;30,788;60,04;107930;4;0;0;0;0;0,001;0,004
2018-04-24 01:22:22;47,923;0;-19,194;-122,387;91,6;3886;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,7;30,788;60,04;107960;4;0;0;0;0;0,001;0,004
2018-04-24 01:22:52;47,895;0;-20,464;-122,554;91,5;3830;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20030,876;30,788;60,04;107990;4;0;0;0;0;0,001;0,004
2018-04-24 01:23:22;47,889;0;-20,701;-122,722;91,5;3788;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,05;30,788;60,04;108020;4;0;0;0;0;0,001;0,004
2018-04-24 01:23:52;47,976;0;-17,69;-122,881;91,5;3865;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,208;30,788;60,04;108050;4;0;0;0;0;0,001;0,004
2018-04-24 01:24:22;48,053;0;-16,433;-123,015;91,5;4163;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,324;30,788;60,04;108080;4;0;0;0;0;0,001;0,004
2018-04-24 01:24:52;48,038;0;-16,396;-123,157;91,5;4281;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,458;30,788;60,04;108110;4;0;0;0;0;0,001;0,004
2018-04-24 01:25:22;48,094;0;-14,556;-123,288;91,5;4490;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,576;30,788;60,04;108140;4;0;0;0;0;0,001;0,004
2018-04-24 01:25:52;48,186;0;-11,225;-123,41;91,5;4761;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,694;30,788;60,04;108170;4;0;0;0;0;0,001;0,004
2018-04-24 01:26:22;48,254;0;-11,627;-123,508;91,5;5354;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,81;30,788;60,04;108200;4;0;0;0;0;0,001;0,004
2018-04-24 01:26:52;48,303;0;-11,053;-123,598;91,5;5970;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,9;30,788;60,04;108230;4;0;0;0;0;0,001;0,004
2018-04-24 01:27:22;48,348;0;-9,466;-123,685;91,5;6488;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20031,988;30,788;60,04;108260;4;0;0;0;0;0,001;0,004
2018-04-24 01:27:52;48,342;0;-10,698;-123,769;91,5;6940;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,054;30,788;60,04;108290;4;0;0;0;0;0,001;0,004
2018-04-24 01:28:22;48,377;0;-9,49;-123,852;91,4;7290;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,118;30,788;60,04;108320;4;0;0;0;0;0,001;0,004
2018-04-24 01:28:52;48,315;0;-11,285;-123,939;91,4;7336;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,208;30,788;60,04;108350;4;0;0;0;0;0,001;0,004
2018-04-24 01:29:22;48,379;0;-8,208;-124,024;91,4;7490;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,278;30,788;60,04;108380;4;0;0;0;0;0,001;0,004
2018-04-24 01:29:52;48,35;0;-10,438;-124,11;91,4;7536;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,358;30,788;60,04;108410;4;0;0;0;0;0,001;0,004
2018-04-24 01:30:22;48,362;0;-9,56;-124,195;91,4;7613;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,436;30,788;60,04;108440;4;0;0;0;0;0,001;0,004
2018-04-24 01:30:52;48,336;0;-10,636;-124,281;91,4;7610;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,514;30,788;60,04;108470;4;0;0;0;0;0,001;0,004
2018-04-24 01:31:22;48,349;0;-9,901;-124,366;91,4;7625;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,59;30,788;60,04;108500;4;0;0;0;0;0,001;0,004
2018-04-24 01:31:52;48,326;0;-10,942;-124,452;91,4;7616;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,668;30,788;60,04;108530;4;0;0;0;0;0,001;0,004
2018-04-24 01:32:22;48,201;0;-13,282;-124,561;91,4;6835;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,786;30,788;60,04;108560;4;0;0;0;0;0,001;0,004
2018-04-24 01:32:52;48,128;0;-14,966;-124,68;91,4;6160;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20032,902;30,788;60,04;108590;4;0;0;0;0;0,001;0,004
2018-04-24 01:33:22;48,115;0;-14,701;-124,802;91,4;5765;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,02;30,788;60,04;108620;4;0;0;0;0;0,001;0,004
2018-04-24 01:33:52;48,122;0;-14,037;-124,924;91,4;5538;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,136;30,788;60,04;108650;4;0;0;0;0;0,001;0,004
2018-04-24 01:34:22;48,066;0;-15,945;-125,048;91,4;5363;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,254;30,788;60,04;108680;4;0;0;0;0;0,001;0,004
2018-04-24 01:34:52;47,995;0;-17,167;-125,187;91,4;5001;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,38;30,788;60,04;108710;4;0;0;0;0;0,001;0,004
2018-04-24 01:35:22;48,072;0;-15,248;-125,314;91,3;5010;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,5;30,788;60,04;108740;4;0;0;0;0;0,001;0,004
2018-04-24 01:35:52;48,115;0;-14,198;-125,431;91,3;5174;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,618;30,788;60,04;108770;4;0;0;0;0;0,001;0,004
2018-04-24 01:36:22;48,136;0;-13,499;-125,549;91,3;5275;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,734;30,788;60,04;108800;4;0;0;0;0;0,001;0,004
2018-04-24 01:36:52;48,127;0;-14,269;-125,665;91,3;5365;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,852;30,788;60,04;108830;4;0;0;0;0;0,001;0,004
2018-04-24 01:37:22;48,193;0;-12,307;-125,77;91,3;5645;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20033,968;30,788;60,04;108860;4;0;0;0;0;0,001;0,004
2018-04-24 01:37:52;48,204;0;-12,44;-125,872;91,3;5885;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,086;30,788;60,04;108890;4;0;0;0;0;0,001;0,004
2018-04-24 01:38:22;48,228;0;-11,79;-125,972;91,3;6114;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,204;30,788;60,04;108920;4;0;0;0;0;0,001;0,004
2018-04-24 01:38:52;48,261;0;-10,528;-126,068;91,3;6355;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,32;30,788;60,04;108950;4;0;0;0;0;0,001;0,004
2018-04-24 01:39:22;48,248;0;-11,86;-126,162;91,3;6545;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,436;30,788;60,04;108980;4;0;0;0;0;0,001;0,004
2018-04-24 01:39:52;48,301;0;-9,947;-126,249;91,3;6893;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,522;30,788;60,04;109010;4;0;0;0;0;0,001;0,004
2018-04-24 01:40:22;48,273;0;-7,732;-126,347;91,3;6690;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,606;30,788;60,04;109040;4;0;0;0;0;0,001;0,004
2018-04-24 01:40:52;48,262;0;-11,228;-126,434;91,3;6955;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,708;30,788;60,04;109070;4;0;0;0;0;0,001;0,004
2018-04-24 01:41:22;48,262;0;-11,068;-126,528;91,3;6929;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,812;30,788;60,04;109100;4;0;0;0;0;0,001;0,004
2018-04-24 01:41:52;48,263;0;-10,985;-126,622;91,3;6940;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20034,92;30,788;60,04;109130;4;0;0;0;0;0,001;0,004
2018-04-24 01:42:22;48,324;0;-8,931;-126,711;91,2;7102;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,014;30,788;60,04;109160;4;0;0;0;0;0,001;0,004
2018-04-24 01:42:52;48,325;0;-10,33;-126,79;91,2;7521;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,074;30,788;60,04;109190;4;0;0;0;0;0,001;0,004
2018-04-24 01:43:22;48,305;0;-12,189;-126,867;91,2;7889;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,14;30,788;60,04;109220;4;0;0;0;0;0,001;0,004
2018-04-24 01:43:52;48,191;0;-13,437;-126,97;91,2;7133;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,258;30,788;60,04;109250;4;0;0;0;0;0,001;0,004
2018-04-24 01:44:22;48,022;0;-16,72;-127,1;91,2;5998;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,388;30,788;60,04;109280;4;0;0;0;0;0,001;0,004
2018-04-24 01:44:52;48,022;0;-15,817;-127,233;91,2;5445;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,506;30,788;60,04;109310;4;0;0;0;0;0,001;0,004
2018-04-24 01:45:22;48,023;0;-15,649;-127,365;91,2;5160;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,624;30,788;60,04;109340;4;0;0;0;0;0,001;0,004
2018-04-24 01:45:52;48,034;0;-15,423;-127,495;91,2;5054;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,74;30,788;60,04;109370;4;0;0;0;0;0,001;0,004
2018-04-24 01:46:22;48,08;0;-13,054;-127,622;91,2;5032;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,858;30,788;60,04;109400;4;0;0;0;0;0,001;0,004
2018-04-24 01:46:52;48,161;0;-12,168;-127,73;91,2;5363;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20035,974;30,788;60,04;109430;4;0;0;0;0;0,001;0,004
2018-04-24 01:47:22;48,168;0;-12,884;-127,833;91,2;5672;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,092;30,788;60,04;109460;4;0;0;0;0;0,001;0,004
2018-04-24 01:47:52;48,199;0;-11,862;-127,932;91,2;5973;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,208;30,788;60,04;109490;4;0;0;0;0;0,001;0,004
2018-04-24 01:48:22;48,198;0;-12,036;-128,031;91,2;6188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,326;30,788;60,04;109520;4;0;0;0;0;0,001;0,004
2018-04-24 01:48:52;48,205;0;-11,928;-128,129;91,1;6341;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,444;30,788;60,04;109550;4;0;0;0;0;0,001;0,004
2018-04-24 01:49:22;48,198;0;-11,693;-128,227;91,1;6417;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,56;30,788;60,04;109580;4;0;0;0;0;0,001;0,004
2018-04-24 01:49:52;48,238;0;-11,115;-128,321;91,1;6596;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,672;30,788;60,04;109610;4;0;0;0;0;0,001;0,004
2018-04-24 01:50:22;48,262;0;-10,547;-128,412;91,1;6811;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,774;30,788;60,04;109640;4;0;0;0;0;0,001;0,004
2018-04-24 01:50:52;48,259;0;-10,497;-128,502;91,1;6965;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,874;30,788;60,04;109670;4;0;0;0;0;0,001;0,004
2018-04-24 01:51:22;48,229;0;-12,013;-128,592;91,1;7046;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20036,976;30,788;60,04;109700;4;0;0;0;0;0,001;0,004
2018-04-24 01:51:52;48,156;0;-13,185;-128,698;91,1;6626;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,094;30,788;60,04;109730;4;0;0;0;0;0,001;0,004
2018-04-24 01:52:22;48,113;0;-13,923;-128,809;91,1;6251;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,21;30,788;60,04;109760;4;0;0;0;0;0,001;0,004
2018-04-24 01:52:52;48,1;0;-13,384;-128,925;91,1;5937;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,328;30,788;60,04;109790;4;0;0;0;0;0,001;0,004
2018-04-24 01:53:22;48,093;0;-14,292;-129,037;91,1;5834;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,446;30,788;60,04;109820;4;0;0;0;0;0,001;0,004
2018-04-24 01:53:52;48,144;0;-12,414;-129,146;91,1;5859;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,562;30,788;60,04;109850;4;0;0;0;0;0,001;0,004
2018-04-24 01:54:22;48,175;0;-11,497;-129,25;91,1;5990;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,68;30,788;60,04;109880;4;0;0;0;0;0,001;0,004
2018-04-24 01:54:52;48,111;0;-14,908;-129,351;91,1;6114;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,796;30,788;60,04;109910;4;0;0;0;0;0,001;0,004
2018-04-24 01:55:22;48;0;-15,967;-129,482;91;5537;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20037,914;30,788;60,04;109940;4;0;0;0;0;0,001;0,004
2018-04-24 01:55:52;47,96;0;-16,861;-129,618;91;5140;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,032;30,788;60,04;109970;4;0;0;0;0;0,001;0,004
2018-04-24 01:56:22;47,981;0;-16,163;-129,751;91;4978;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,148;30,788;60,04;110000;4;0;0;0;0;0,001;0,004
2018-04-24 01:56:52;48,001;0;-15,439;-129,881;91;4930;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,266;30,788;60,04;110030;4;0;0;0;0;0,001;0,004
2018-04-24 01:57:22;47,991;0;-15,385;-130,013;91;4876;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,382;30,788;60,04;110060;4;0;0;0;0;0,001;0,004
2018-04-24 01:57:52;48,005;0;-15,001;-130,142;91;4888;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,5;30,788;60,04;110090;4;0;0;0;0;0,001;0,004
2018-04-24 01:58:22;48,091;0;-13,494;-130,251;91;5229;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,618;30,788;60,04;110120;4;0;0;0;0;0,001;0,004
2018-04-24 01:58:52;48,081;0;-13,579;-130,363;91;5404;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,734;30,788;60,04;110150;4;0;0;0;0;0,001;0,004
2018-04-24 01:59:22;48,095;0;-13,119;-130,474;91;5533;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,852;30,788;60,04;110180;4;0;0;0;0;0,001;0,004
2018-04-24 01:59:52;48,172;0;-10,971;-130,573;91;5882;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20038,968;30,788;60,04;110210;4;0;0;0;0;0,001;0,004
2018-04-24 02:00:22;48,21;0;-10,692;-130,665;91;6288;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,08;30,788;60,04;110240;4;0;0;0;0;0,001;0,004
2018-04-24 02:00:52;48,204;0;-11,273;-130,757;91;6564;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,188;30,788;60,04;110270;4;0;0;0;0;0,001;0,004
2018-04-24 02:01:22;48,246;0;-10,421;-130,842;91;6976;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,268;30,788;60,04;110300;4;0;0;0;0;0,001;0,004
2018-04-24 02:01:52;48,24;0;-10,883;-130,928;90,9;7174;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,35;30,788;60,04;110330;4;0;0;0;0;0,001;0,004
2018-04-24 02:02:22;48,259;0;-9,524;-131,013;90,9;7360;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,428;30,788;60,04;110360;4;0;0;0;0;0,001;0,004
2018-04-24 02:02:52;48,289;0;-9,48;-131,093;90,9;7668;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,486;30,788;60,04;110390;4;0;0;0;0;0,001;0,004
2018-04-24 02:03:22;48,261;0;-10,779;-131,175;90,9;7754;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,556;30,788;60,04;110420;4;0;0;0;0;0,001;0,004
2018-04-24 02:03:52;48,278;0;-9,664;-131,256;90,9;7846;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,62;30,788;60,04;110450;4;0;0;0;0;0,001;0,004
2018-04-24 02:04:22;48,275;0;-9,973;-131,337;90,9;7912;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,684;30,788;60,04;110480;4;0;0;0;0;0,001;0,004
2018-04-24 02:04:52;48,302;0;-8,393;-131,419;90,9;7948;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,746;30,788;60,04;110510;4;0;0;0;0;0,001;0,004
2018-04-24 02:05:22;48,294;0;-8,949;-131,498;90,9;8054;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,804;30,788;60,04;110540;4;0;0;0;0;0,001;0,004
2018-04-24 02:05:52;48,288;0;-9,114;-131,58;90,9;8018;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,866;30,788;60,04;110570;4;0;0;0;0;0,001;0,004
2018-04-24 02:06:22;48,191;0;-12,718;-131,665;90,9;7809;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20039,944;30,788;60,04;110600;4;0;0;0;0;0,001;0,004
2018-04-24 02:06:52;48,089;0;-14,107;-131,776;90,9;6861;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,06;30,788;60,04;110630;4;0;0;0;0;0,001;0,004
2018-04-24 02:07:22;48,067;0;-13,129;-131,894;90,9;6182;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,178;30,788;60,04;110660;4;0;0;0;0;0,001;0,004
2018-04-24 02:07:52;48,05;0;-13,833;-132,012;90,9;5845;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,294;30,788;60,04;110690;4;0;0;0;0;0,001;0,004
2018-04-24 02:08:22;48,095;0;-12,408;-132,121;90,9;5845;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,412;30,788;60,04;110720;4;0;0;0;0;0,001;0,004
2018-04-24 02:08:52;48,01;0;-14,91;-132,243;90,9;5563;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,53;30,788;60,04;110750;4;0;0;0;0;0,001;0,004
2018-04-24 02:09:22;48,022;0;-14,432;-132,365;90,8;5426;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,646;30,788;60,04;110780;4;0;0;0;0;0,001;0,004
2018-04-24 02:09:52;48,119;0;-12,023;-132,47;90,8;5676;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,764;30,788;60,04;110810;4;0;0;0;0;0,001;0,004
2018-04-24 02:10:22;48,121;0;-12,495;-132,573;90,8;5886;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,88;30,788;60,04;110840;4;0;0;0;0;0,001;0,004
2018-04-24 02:10:52;48,136;0;-12,151;-132,672;90,8;6095;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20040,998;30,788;60,04;110870;4;0;0;0;0;0,001;0,004
2018-04-24 02:11:22;48,135;0;-12,527;-132,772;90,8;6243;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,116;30,788;60,04;110900;4;0;0;0;0;0,001;0,004
2018-04-24 02:11:52;48,136;0;-12,137;-132,872;90,8;6304;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,232;30,788;60,04;110930;4;0;0;0;0;0,001;0,004
2018-04-24 02:12:22;48,129;0;-12,615;-132,97;90,8;6410;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,35;30,788;60,04;110960;4;0;0;0;0;0,001;0,004
2018-04-24 02:12:52;48,124;0;-12,06;-133,07;90,8;6400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,462;30,788;60,04;110990;4;0;0;0;0;0,001;0,004
2018-04-24 02:13:22;48,089;0;-12,311;-133,178;90,8;6181;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,58;30,788;60,04;111020;4;0;0;0;0;0,001;0,004
2018-04-24 02:13:52;47,973;0;-15,909;-133,302;90,8;5699;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,698;30,788;60,04;111050;4;0;0;0;0;0,001;0,004
2018-04-24 02:14:22;47,888;0;-17,247;-133,444;90,8;5101;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,832;30,788;60,04;111080;4;0;0;0;0;0,001;0,004
2018-04-24 02:14:52;47,866;0;-17,46;-133,592;90,8;4719;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20041,988;30,788;60,04;111110;4;0;0;0;0;0,001;0,004
2018-04-24 02:15:22;47,86;0;-17,123;-133,741;90,7;4497;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,14;30,788;60,04;111140;4;0;0;0;0;0,001;0,004
2018-04-24 02:15:52;47,862;0;-16,961;-133,89;90,7;4372;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,306;30,788;60,04;111170;4;0;0;0;0;0,001;0,004
2018-04-24 02:16:22;47,886;0;-16,711;-134,035;90,7;4355;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,45;30,788;60,04;111200;4;0;0;0;0;0,001;0,004
2018-04-24 02:16:52;47,923;0;-15,995;-134,169;90,7;4488;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,566;30,788;60,04;111230;4;0;0;0;0;0,001;0,004
2018-04-24 02:17:22;47,847;0;-18,449;-134,308;90,7;4484;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,702;30,788;60,04;111260;4;0;0;0;0;0,001;0,004
2018-04-24 02:17:52;47,76;0;-20,376;-134,468;90,7;4214;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20042,876;30,788;60,04;111290;4;0;0;0;0;0,001;0,004
2018-04-24 02:18:22;47,779;0;-18,774;-134,633;90,7;4024;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,052;30,788;60,04;111320;4;0;0;0;0;0,001;0,004
2018-04-24 02:18:52;47,846;0;-17,24;-134,781;90,7;4112;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,206;30,788;60,04;111350;4;0;0;0;0;0,001;0,004
2018-04-24 02:19:22;47,913;0;-15,15;-134,92;90,7;4263;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,328;30,788;60,04;111380;4;0;0;0;0;0,001;0,004
2018-04-24 02:19:52;47,933;0;-14,823;-135,052;90,7;4438;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,446;30,788;60,04;111410;4;0;0;0;0;0,001;0,004
2018-04-24 02:20:22;47,908;0;-16,052;-135,185;90,6;4548;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,562;30,788;60,04;111440;4;0;0;0;0;0,001;0,004
2018-04-24 02:20:52;48,066;0;-11,18;-135,296;90,6;4966;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,68;30,788;60,04;111470;4;0;0;0;0;0,001;0,004
2018-04-24 02:21:22;48,047;0;-13,421;-135,399;90,6;5362;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,792;30,788;60,04;111500;4;0;0;0;0;0,001;0,004
2018-04-24 02:21:52;48,048;0;-12,752;-135,508;90,6;5549;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20043,91;30,788;60,04;111530;4;0;0;0;0;0,001;0,004
2018-04-24 02:22:22;48,061;0;-12,601;-135,614;90,6;5736;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,028;30,788;60,04;111560;4;0;0;0;0;0,001;0,004
2018-04-24 02:22:52;48,062;0;-12,901;-135,719;90,6;5861;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,144;30,788;60,04;111590;4;0;0;0;0;0,001;0,004
2018-04-24 02:23:22;48,059;0;-12,604;-135,823;90,6;5967;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,262;30,788;60,04;111620;4;0;0;0;0;0,001;0,004
2018-04-24 02:23:52;48,099;0;-11,688;-135,923;90,6;6136;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,378;30,788;60,04;111650;4;0;0;0;0;0,001;0,004
2018-04-24 02:24:22;48,118;0;-11,038;-136,021;90,6;6295;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,494;30,788;60,04;111680;4;0;0;0;0;0,001;0,004
2018-04-24 02:24:52;48,095;0;-12,207;-136,119;90,6;6405;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,61;30,788;60,04;111710;4;0;0;0;0;0,001;0,004
2018-04-24 02:25:22;48,092;0;-12,208;-136,216;90,6;6466;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,726;30,788;60,04;111740;4;0;0;0;0;0,001;0,004
2018-04-24 02:25:52;48,068;0;-12,013;-136,324;90,6;6243;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,844;30,788;60,04;111770;4;0;0;0;0;0,001;0,004
2018-04-24 02:26:22;48,036;0;-13,296;-136,433;90,6;6066;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20044,96;30,788;60,04;111800;4;0;0;0;0;0,001;0,004
2018-04-24 02:26:52;48;0;-13,702;-136,548;90,5;5843;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,078;30,788;60,04;111830;4;0;0;0;0;0,001;0,004
2018-04-24 02:27:22;48,008;0;-13,271;-136,662;90,5;5732;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,196;30,788;60,04;111860;4;0;0;0;0;0,001;0,004
2018-04-24 02:27:52;48,01;0;-13,187;-136,776;90,5;5673;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,312;30,788;60,04;111890;4;0;0;0;0;0,001;0,004
2018-04-24 02:28:22;47,992;0;-13,998;-136,89;90,5;5635;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,43;30,788;60,04;111920;4;0;0;0;0;0,001;0,004
2018-04-24 02:28:52;47,839;0;-18,303;-137,024;90,5;5182;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,554;30,788;60,04;111950;4;0;0;0;0;0,001;0,004
2018-04-24 02:29:22;47,795;0;-18,708;-137,171;90,5;4764;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,704;30,788;60,04;111980;4;0;0;0;0;0,001;0,004
2018-04-24 02:29:52;47,784;0;-18,835;-137,322;90,5;4497;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20045,868;30,788;60,04;112010;4;0;0;0;0;0,001;0,004
2018-04-24 02:30:22;47,793;0;-17,902;-137,471;90,5;4356;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,032;30,788;60,04;112040;4;0;0;0;0;0,001;0,004
2018-04-24 02:30:52;47,791;0;-17,787;-137,624;90,5;4244;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,2;30,788;60,04;112070;4;0;0;0;0;0,001;0,004
2018-04-24 02:31:22;47,797;0;-17,434;-137,775;90,5;4188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,368;30,788;60,04;112100;4;0;0;0;0;0,001;0,004
2018-04-24 02:31:52;47,839;0;-16,811;-137,918;90,4;4265;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,512;30,788;60,04;112130;4;0;0;0;0;0,001;0,004
2018-04-24 02:32:22;47,908;0;-15,034;-138,045;90,4;4523;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,628;30,788;60,04;112160;4;0;0;0;0;0,001;0,004
2018-04-24 02:32:52;47,987;0;-12,614;-138,164;90,4;4812;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,746;30,788;60,04;112190;4;0;0;0;0;0,001;0,004
2018-04-24 02:33:22;48,071;0;-11,486;-138,263;90,4;5364;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,864;30,788;60,04;112220;4;0;0;0;0;0,001;0,004
2018-04-24 02:33:52;48,104;0;-10,971;-138,356;90,4;5862;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20046,97;30,788;60,04;112250;4;0;0;0;0;0,001;0,004
2018-04-24 02:34:22;48,106;0;-11,244;-138,448;90,4;6277;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,074;30,788;60,04;112280;4;0;0;0;0;0,001;0,004
2018-04-24 02:34:52;48,156;0;-9,53;-138,537;90,4;6616;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,168;30,788;60,04;112310;4;0;0;0;0;0,001;0,004
2018-04-24 02:35:22;48,134;0;-10,642;-138,626;90,4;6867;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,262;30,788;60,04;112340;4;0;0;0;0;0,001;0,004
2018-04-24 02:35:52;48,152;0;-10,823;-138,71;90,4;7173;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,336;30,788;60,04;112370;4;0;0;0;0;0,001;0,004
2018-04-24 02:36:22;48,175;0;-10,026;-138,794;90,4;7375;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,406;30,788;60,04;112400;4;0;0;0;0;0,001;0,004
2018-04-24 02:36:52;48,218;0;-9,412;-138,868;90,4;7874;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,466;30,788;60,04;112430;4;0;0;0;0;0,001;0,004
2018-04-24 02:37:22;48,255;0;-8,498;-138,94;90,4;8326;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,526;30,788;60,04;112460;4;0;0;0;0;0,001;0,004
2018-04-24 02:37:52;48,278;0;-7,65;-139,009;90,4;8761;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,584;30,788;60,04;112490;4;0;0;0;0;0,001;0,004
2018-04-24 02:38:22;48,27;0;-7,93;-139,079;90,4;8973;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,642;30,788;60,04;112520;4;0;0;0;0;0,001;0,004
2018-04-24 02:38:52;48,27;0;-8,729;-139,147;90,4;9270;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,702;30,788;60,04;112550;4;0;0;0;0;0,001;0,004
2018-04-24 02:39:22;48,282;0;-8,307;-139,217;90,4;9316;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,76;30,788;60,04;112580;4;0;0;0;0;0,001;0,004
2018-04-24 02:39:52;48,258;0;-9,67;-139,284;90,3;9457;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,818;30,788;60,04;112610;4;0;0;0;0;0,001;0,004
2018-04-24 02:40:22;48,097;0;-12,737;-139,377;90,3;8235;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20047,92;30,788;60,04;112640;4;0;0;0;0;0,001;0,004
2018-04-24 02:40:52;48,039;0;-13,194;-139,482;90,3;7216;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,038;30,788;60,04;112670;4;0;0;0;0;0,001;0,004
2018-04-24 02:41:22;47,996;0;-13,588;-139,593;90,3;6536;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,154;30,788;60,04;112700;4;0;0;0;0;0,001;0,004
2018-04-24 02:41:52;47,954;0;-14,312;-139,709;90,3;6070;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,272;30,788;60,04;112730;4;0;0;0;0;0,001;0,004
2018-04-24 02:42:22;47,854;0;-16,699;-139,84;90,3;5471;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,388;30,788;60,04;112760;4;0;0;0;0;0,001;0,004
2018-04-24 02:42:52;47,8;0;-17,99;-139,981;90,3;5001;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,514;30,788;60,04;112790;4;0;0;0;0;0,001;0,004
2018-04-24 02:43:22;47,927;0;-13,51;-140,109;90,3;4984;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,632;30,788;60,04;112820;4;0;0;0;0;0,001;0,004
2018-04-24 02:43:52;47,959;0;-13,689;-140,222;90,3;5221;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,75;30,788;60,04;112850;4;0;0;0;0;0,001;0,004
2018-04-24 02:44:22;48,023;0;-12,145;-140,325;90,3;5558;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,868;30,788;60,04;112880;4;0;0;0;0;0,001;0,004
2018-04-24 02:44:52;48,034;0;-12,372;-140,426;90,3;5838;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20048,984;30,788;60,04;112910;4;0;0;0;0;0,001;0,004
2018-04-24 02:45:22;48,029;0;-11,928;-140,53;90,3;5946;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,102;30,788;60,04;112940;4;0;0;0;0;0,001;0,004
2018-04-24 02:45:52;48,031;0;-12,13;-140,631;90,3;6081;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,218;30,788;60,04;112970;4;0;0;0;0;0,001;0,004
2018-04-24 02:46:22;48,047;0;-11,921;-140,732;90,2;6188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,336;30,788;60,04;113000;4;0;0;0;0;0,001;0,004
2018-04-24 02:46:52;48,055;0;-12,089;-140,827;90,2;6394;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,446;30,788;60,04;113030;4;0;0;0;0;0,001;0,004
2018-04-24 02:47:22;48,084;0;-11,074;-140,92;90,2;6587;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,558;30,788;60,04;113060;4;0;0;0;0;0,001;0,004
2018-04-24 02:47:52;48,081;0;-11,25;-141,013;90,2;6703;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,67;30,788;60,04;113090;4;0;0;0;0;0,001;0,004
2018-04-24 02:48:22;48,088;0;-10,939;-141,106;90,2;6784;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,778;30,788;60,04;113120;4;0;0;0;0;0,001;0,004
2018-04-24 02:48:52;48,09;0;-10,819;-141,199;90,2;6834;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,882;30,788;60,04;113150;4;0;0;0;0;0,001;0,004
2018-04-24 02:49:22;48,069;0;-11,814;-141,292;90,2;6834;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20049,992;30,788;60,04;113180;4;0;0;0;0;0,001;0,004
2018-04-24 02:49:52;48,087;0;-10,414;-141,387;90,2;6813;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,104;30,788;60,04;113210;4;0;0;0;0;0,001;0,004
2018-04-24 02:50:22;48,136;0;-9,102;-141,476;90,2;7009;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,194;30,788;60,04;113240;4;0;0;0;0;0,001;0,004
2018-04-24 02:50:52;48,18;0;-8,916;-141,554;90,2;7471;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,252;30,788;60,04;113270;4;0;0;0;0;0,001;0,004
2018-04-24 02:51:22;48,051;0;-13,639;-141,641;90,2;7389;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,338;30,788;60,04;113300;4;0;0;0;0;0,001;0,004
2018-04-24 02:51:52;48,005;0;-12,884;-141,748;90,2;6746;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,456;30,788;60,04;113330;4;0;0;0;0;0,001;0,004
2018-04-24 02:52:22;47,954;0;-13,912;-141,861;90,2;6237;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,572;30,788;60,04;113360;4;0;0;0;0;0,001;0,004
2018-04-24 02:52:52;47,935;0;-14,781;-141,974;90,2;5956;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,69;30,788;60,04;113390;4;0;0;0;0;0,001;0,004
2018-04-24 02:53:22;47,966;0;-12,829;-142,085;90,2;5859;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,806;30,788;60,04;113420;4;0;0;0;0;0,001;0,004
2018-04-24 02:53:52;47,973;0;-12,746;-142,196;90,1;5805;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20050,924;30,788;60,04;113450;4;0;0;0;0;0,001;0,004
2018-04-24 02:54:22;48,091;0;-8,552;-142,298;90,1;5986;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,028;30,788;60,04;113480;4;0;0;0;0;0,001;0,004
2018-04-24 02:54:52;48,174;0;-8,803;-142,371;90,1;6903;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,086;30,788;60,04;113510;4;0;0;0;0;0,001;0,004
2018-04-24 02:55:22;48,217;0;-8,098;-142,442;90,1;7638;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,144;30,788;60,04;113540;4;0;0;0;0;0,001;0,004
2018-04-24 02:55:52;48,229;0;-8,183;-142,512;90,1;8206;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,204;30,788;60,04;113570;4;0;0;0;0;0,001;0,004
2018-04-24 02:56:22;48,228;0;-8,363;-142,582;90,1;8579;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,262;30,788;60,04;113600;4;0;0;0;0;0,001;0,004
2018-04-24 02:56:52;48,228;0;-9,113;-142,651;90,1;8940;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,32;30,788;60,04;113630;4;0;0;0;0;0,001;0,004
2018-04-24 02:57:22;48,278;0;-7,07;-142,716;90,1;9362;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,378;30,788;60,04;113660;4;0;0;0;0;0,001;0,004
2018-04-24 02:57:52;48,309;0;-7,041;-142,777;90,1;9915;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,438;30,788;60,04;113690;4;0;0;0;0;0,001;0,004
2018-04-24 02:58:22;48,06;0;-18,835;-142,844;90,1;9793;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,506;30,788;60,04;113720;4;0;0;0;0;0,001;0,004
2018-04-24 02:58:52;48,221;0;-9,064;-142,916;90,1;9487;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,566;30,788;60,04;113750;4;0;0;0;0;0,001;0,004
2018-04-24 02:59:22;48,149;0;-10,246;-142,999;90,1;8715;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,63;30,788;60,04;113780;4;0;0;0;0;0,001;0,004
2018-04-24 02:59:52;48,024;0;-13,088;-143,098;90,1;7629;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20051,744;30,788;60,04;113810;4;0;0;0;0;0,001;0,004
