TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 10:53:22;54,58;0;18,133;-90,63;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142219;4;0;0;0;0;0,001;0,004
2018-04-24 10:53:52;54,59;0;18,891;-90,516;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142249;4;0;0;0;0;0,001;0,004
2018-04-24 10:54:22;54,559;0;17,639;-90,402;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142279;4;0;0;0;0;0,001;0,004
2018-04-24 10:54:52;54,569;0;17,776;-90,288;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142309;4;0;0;0;0;0,001;0,004
2018-04-24 10:55:22;54,584;0;18,038;-90,173;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142339;4;0;0;0;0;0,001;0,004
2018-04-24 10:55:52;54,566;0;17,662;-90,061;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142369;4;0;0;0;0;0,001;0,004
2018-04-24 10:56:22;54,573;0;18,028;-89,948;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142399;4;0;0;0;0;0,001;0,004
2018-04-24 10:56:52;54,585;0;18,056;-89,835;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142429;4;0;0;0;0;0,001;0,004
2018-04-24 10:57:22;54,574;0;18,387;-89,724;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142459;4;0;0;0;0;0,001;0,004
2018-04-24 10:57:52;54,574;0;17,881;-89,611;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142489;4;0;0;0;0;0,001;0,004
2018-04-24 10:58:22;54,573;0;17,936;-89,499;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142519;4;0;0;0;0;0,001;0,004
2018-04-24 10:58:52;54,569;0;17,598;-89,387;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142549;4;0;0;0;0;0,001;0,004
2018-04-24 10:59:21;54,576;0;17,902;-89,279;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142579;4;0;0;0;0;0,001;0,004
2018-04-24 10:59:51;54,582;0;17,639;-89,162;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142609;4;0;0;0;0;0,001;0,004
2018-04-24 11:00:21;54,554;0;17,364;-89,053;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142639;4;0;0;0;0;0,001;0,004
2018-04-24 11:00:51;54,574;0;17,482;-88,944;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142669;4;0;0;0;0;0,001;0,004
2018-04-24 11:01:21;54,597;0;17,635;-88,83;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142698;4;0;0;0;0;0,001;0,004
2018-04-24 11:01:51;54,58;0;17,545;-88,72;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142728;4;0;0;0;0;0,001;0,004
2018-04-24 11:02:22;54,575;0;17,435;-88,606;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142759;4;0;0;0;0;0,001;0,004
2018-04-24 11:02:51;54,605;0;18,145;-88,497;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142788;4;0;0;0;0;0,001;0,004
2018-04-24 11:03:21;54,592;0;18,04;-88,387;95,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142818;4;0;0;0;0;0,001;0,004
2018-04-24 11:03:52;54,551;0;16,526;-88,274;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142849;4;0;0;0;0;0,001;0,004
2018-04-24 11:04:22;54,592;0;18,219;-88,163;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142879;4;0;0;0;0;0,001;0,004
2018-04-24 11:04:52;54,59;0;18,215;-88,055;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142909;4;0;0;0;0;0,001;0,004
2018-04-24 11:05:21;54,589;0;18,02;-87,948;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142938;4;0;0;0;0;0,001;0,004
2018-04-24 11:05:51;54,579;0;17,966;-87,84;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142968;4;0;0;0;0;0,001;0,004
2018-04-24 11:06:21;54,589;0;18,301;-87,73;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142998;4;0;0;0;0;0,001;0,004
2018-04-24 11:06:52;54,585;0;17,821;-87,618;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143029;4;0;0;0;0;0,001;0,004
2018-04-24 11:07:22;54,557;0;16,697;-87,509;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143059;4;0;0;0;0;0,001;0,004
2018-04-24 11:07:52;54,581;0;17,651;-87,401;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143089;4;0;0;0;0;0,001;0,004
2018-04-24 11:08:22;54,56;0;17,438;-87,293;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143119;4;0;0;0;0;0,001;0,004
2018-04-24 11:08:51;54,564;0;17,191;-87,189;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143148;4;0;0;0;0;0,001;0,004
2018-04-24 11:09:21;54,58;0;17,53;-87,081;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143178;4;0;0;0;0;0,001;0,004
2018-04-24 11:09:51;54,55;0;16,537;-86,975;95,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143208;4;0;0;0;0;0,001;0,004
2018-04-24 11:10:21;54,57;0;16,673;-86,866;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143238;4;0;0;0;0;0,001;0,004
2018-04-24 11:10:51;54,548;0;16,426;-86,76;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143268;4;0;0;0;0;0,001;0,004
2018-04-24 11:11:21;54,594;0;17,984;-86,652;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143298;4;0;0;0;0;0,001;0,004
2018-04-24 11:11:51;54,61;0;18,238;-86,544;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143328;4;0;0;0;0;0,001;0,004
2018-04-24 11:12:21;54,582;0;17,828;-86,439;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143358;4;0;0;0;0;0,001;0,004
2018-04-24 11:12:51;54,559;0;16,596;-86,332;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143388;4;0;0;0;0;0,001;0,004
2018-04-24 11:13:21;54,578;0;17,178;-86,225;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143418;4;0;0;0;0;0,001;0,004
2018-04-24 11:13:51;54,561;0;16,473;-86,118;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143448;4;0;0;0;0;0,001;0,004
2018-04-24 11:14:21;54,577;0;16,743;-86,01;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143478;4;0;0;0;0;0,001;0,004
2018-04-24 11:14:51;54,597;0;17,318;-85,903;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143508;4;0;0;0;0;0,001;0,004
2018-04-24 11:15:21;54,554;0;16,379;-85,799;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143538;4;0;0;0;0;0,001;0,004
2018-04-24 11:15:51;54,558;0;16,184;-85,693;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143568;4;0;0;0;0;0,001;0,004
2018-04-24 11:16:21;54,56;0;16,384;-85,587;95,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143598;4;0;0;0;0;0,001;0,004
2018-04-24 11:16:51;54,581;0;17,116;-85,481;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143628;4;0;0;0;0;0,001;0,004
2018-04-24 11:17:21;54,596;0;17,891;-85,376;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143658;4;0;0;0;0;0,001;0,004
2018-04-24 11:17:51;54,558;0;16,634;-85,271;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143688;4;0;0;0;0;0,001;0,004
2018-04-24 11:18:21;54,589;0;16,981;-85,163;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143718;4;0;0;0;0;0,001;0,004
2018-04-24 11:18:51;54,563;0;16,11;-85,059;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143748;4;0;0;0;0;0,001;0,004
2018-04-24 11:19:21;54,577;0;16,745;-84,953;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143778;4;0;0;0;0;0,001;0,004
2018-04-24 11:19:51;54,571;0;16,507;-84,848;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143808;4;0;0;0;0;0,001;0,004
2018-04-24 11:20:21;54,569;0;16,705;-84,746;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143838;4;0;0;0;0;0,001;0,004
2018-04-24 11:20:51;54,584;0;17,024;-84,641;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143868;4;0;0;0;0;0,001;0,004
2018-04-24 11:21:21;54,541;0;15,504;-84,538;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143898;4;0;0;0;0;0,001;0,004
2018-04-24 11:21:52;54,591;0;17,291;-84,43;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143929;4;0;0;0;0;0,001;0,004
2018-04-24 11:22:22;54,565;0;16,304;-84,326;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143959;4;0;0;0;0;0,001;0,004
2018-04-24 11:22:51;54,559;0;15,896;-84,222;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;143989;4;0;0;0;0;0,001;0,004
2018-04-24 11:23:22;54,592;0;17,465;-84,119;95,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144019;4;0;0;0;0;0,001;0,004
2018-04-24 11:23:52;54,598;0;17,323;-84,015;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144049;4;0;0;0;0;0,001;0,004
2018-04-24 11:24:22;54,578;0;16,44;-83,911;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144079;4;0;0;0;0;0,001;0,004
2018-04-24 11:24:51;54,569;0;16,243;-83,812;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144108;4;0;0;0;0;0,001;0,004
2018-04-24 11:25:21;54,566;0;15,859;-83,708;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144138;4;0;0;0;0;0,001;0,004
2018-04-24 11:25:51;54,58;0;16,287;-83,604;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144168;4;0;0;0;0;0,001;0,004
2018-04-24 11:26:21;54,596;0;16,911;-83,501;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144198;4;0;0;0;0;0,001;0,004
2018-04-24 11:26:51;54,57;0;16,441;-83,399;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144228;4;0;0;0;0;0,001;0,004
2018-04-24 11:27:22;54,574;0;16,241;-83,291;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144259;4;0;0;0;0;0,001;0,004
2018-04-24 11:27:52;54,56;0;16,071;-83,191;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144289;4;0;0;0;0;0,001;0,004
2018-04-24 11:28:22;54,568;0;16,507;-83,089;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144319;4;0;0;0;0;0,001;0,004
2018-04-24 11:28:52;54,569;0;16,464;-82,988;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144349;4;0;0;0;0;0,001;0,004
2018-04-24 11:29:22;54,601;0;16,608;-82,883;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144379;4;0;0;0;0;0,001;0,004
2018-04-24 11:29:52;54,558;0;15,711;-82,782;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144409;4;0;0;0;0;0,001;0,004
2018-04-24 11:30:22;54,564;0;15,871;-82,68;95,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144439;4;0;0;0;0;0,001;0,004
2018-04-24 11:30:52;54,558;0;15,792;-82,579;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144469;4;0;0;0;0;0,001;0,004
2018-04-24 11:31:22;54,543;0;15,658;-82,481;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144499;4;0;0;0;0;0,001;0,004
2018-04-24 11:31:51;54,555;0;15,94;-82,384;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144528;4;0;0;0;0;0,001;0,004
2018-04-24 11:32:21;54,576;0;15,988;-82,281;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144558;4;0;0;0;0;0,001;0,004
2018-04-24 11:32:51;54,592;0;17,1;-82,181;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144588;4;0;0;0;0;0,001;0,004
2018-04-24 11:33:21;54,586;0;16,747;-82,079;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144618;4;0;0;0;0;0,001;0,004
2018-04-24 11:33:51;54,581;0;16,224;-81,977;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144648;4;0;0;0;0;0,001;0,004
2018-04-24 11:34:22;54,585;0;16,598;-81,873;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144679;4;0;0;0;0;0,001;0,004
2018-04-24 11:34:52;54,577;0;16,337;-81,773;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144709;4;0;0;0;0;0,001;0,004
2018-04-24 11:35:22;54,578;0;16,428;-81,673;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144739;4;0;0;0;0;0,001;0,004
2018-04-24 11:35:52;54,58;0;15,9;-81,572;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144769;4;0;0;0;0;0,001;0,004
2018-04-24 11:36:22;54,595;0;16,62;-81,472;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144799;4;0;0;0;0;0,001;0,004
2018-04-24 11:36:51;54,566;0;16,07;-81,378;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144828;4;0;0;0;0;0,001;0,004
2018-04-24 11:37:22;54,56;0;15,422;-81,273;95,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144859;4;0;0;0;0;0,001;0,004
2018-04-24 11:37:52;54,574;0;15,964;-81,174;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144889;4;0;0;0;0;0,001;0,004
2018-04-24 11:38:22;54,567;0;15,469;-81,075;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144919;4;0;0;0;0;0,001;0,004
2018-04-24 11:38:52;54,603;0;16,979;-80,974;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144949;4;0;0;0;0;0,001;0,004
2018-04-24 11:39:22;54,607;0;16,668;-80,874;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;144979;4;0;0;0;0;0,001;0,004
2018-04-24 11:39:51;54,572;0;15,714;-80,779;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145008;4;0;0;0;0;0,001;0,004
2018-04-24 11:40:21;54,561;0;15,37;-80,679;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145038;4;0;0;0;0;0,001;0,004
2018-04-24 11:40:52;54,578;0;15,691;-80,577;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145069;4;0;0;0;0;0,001;0,004
2018-04-24 11:41:21;54,572;0;15,68;-80,481;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145098;4;0;0;0;0;0,001;0,004
2018-04-24 11:41:51;54,577;0;16,01;-80,383;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145128;4;0;0;0;0;0,001;0,004
2018-04-24 11:42:21;54,586;0;16,407;-80,281;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145159;4;0;0;0;0;0,001;0,004
2018-04-24 11:42:51;54,583;0;15,702;-80,182;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145189;4;0;0;0;0;0,001;0,004
2018-04-24 11:43:21;54,577;0;15,517;-80,083;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145219;4;0;0;0;0;0,001;0,004
2018-04-24 11:43:51;54,577;0;16,036;-79,989;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145249;4;0;0;0;0;0,001;0,004
2018-04-24 11:44:22;54,573;0;15,477;-79,887;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145279;4;0;0;0;0;0,001;0,004
2018-04-24 11:44:52;54,581;0;15,633;-79,789;95,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145309;4;0;0;0;0;0,001;0,004
2018-04-24 11:45:21;54,557;0;15,217;-79,696;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145338;4;0;0;0;0;0,001;0,004
2018-04-24 11:45:52;54,564;0;15,209;-79,595;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145369;4;0;0;0;0;0,001;0,004
2018-04-24 11:46:21;54,607;0;16,939;-79,5;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145398;4;0;0;0;0;0,001;0,004
2018-04-24 11:46:51;54,577;0;15,98;-79,4;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145429;4;0;0;0;0;0,001;0,004
2018-04-24 11:47:21;54,576;0;14,917;-79,304;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145458;4;0;0;0;0;0,001;0,004
2018-04-24 11:47:51;54,566;0;15,218;-79,205;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145489;4;0;0;0;0;0,001;0,004
2018-04-24 11:48:21;54,57;0;15,441;-79,108;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145519;4;0;0;0;0;0,001;0,004
2018-04-24 11:48:51;54,582;0;16,001;-79,015;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145549;4;0;0;0;0;0,001;0,004
2018-04-24 11:49:22;54,595;0;16,409;-78,914;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145579;4;0;0;0;0;0,001;0,004
2018-04-24 11:49:51;54,584;0;15,98;-78,821;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145608;4;0;0;0;0;0,001;0,004
2018-04-24 11:50:21;54,566;0;15,536;-78,725;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145638;4;0;0;0;0;0,001;0,004
2018-04-24 11:50:52;54,571;0;15,019;-78,625;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145669;4;0;0;0;0;0,001;0,004
2018-04-24 11:51:22;54,581;0;15,496;-78,529;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145699;4;0;0;0;0;0,001;0,004
2018-04-24 11:51:52;54,57;0;15,433;-78,433;95,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145729;4;0;0;0;0;0,001;0,004
2018-04-24 11:52:22;54,553;0;14,505;-78,337;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145759;4;0;0;0;0;0,001;0,004
2018-04-24 11:52:52;54,581;0;15,565;-78,241;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145789;4;0;0;0;0;0,001;0,004
2018-04-24 11:53:22;54,569;0;15,256;-78,146;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145819;4;0;0;0;0;0,001;0,004
2018-04-24 11:53:52;54,568;0;14,835;-78,049;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145849;4;0;0;0;0;0,001;0,004
2018-04-24 11:54:22;54,582;0;15,428;-77,954;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145879;4;0;0;0;0;0,001;0,004
2018-04-24 11:54:52;54,573;0;15,259;-77,859;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145909;4;0;0;0;0;0,001;0,004
2018-04-24 11:55:21;54,552;0;14,624;-77,768;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145938;4;0;0;0;0;0,001;0,004
2018-04-24 11:55:51;54,559;0;15,077;-77,673;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145968;4;0;0;0;0;0,001;0,004
2018-04-24 11:56:21;54,578;0;15,364;-77,578;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;145998;4;0;0;0;0;0,001;0,004
2018-04-24 11:56:52;54,57;0;15,231;-77,48;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146029;4;0;0;0;0;0,001;0,004
2018-04-24 11:57:22;54,579;0;15,201;-77,384;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146059;4;0;0;0;0;0,001;0,004
2018-04-24 11:57:52;54,586;0;15,266;-77,288;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146089;4;0;0;0;0;0,001;0,004
2018-04-24 11:58:22;54,573;0;15,351;-77,194;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146119;4;0;0;0;0;0,001;0,004
2018-04-24 11:58:52;54,576;0;15,056;-77,099;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146149;4;0;0;0;0;0,001;0,004
2018-04-24 11:59:22;54,582;0;15,621;-77,005;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146179;4;0;0;0;0;0,001;0,004
2018-04-24 11:59:52;54,564;0;14,808;-76,911;96;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146209;4;0;0;0;0;0,001;0,004
2018-04-24 12:00:22;54,57;0;14,569;-76,815;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146239;4;0;0;0;0;0,001;0,004
2018-04-24 12:00:52;54,565;0;14,888;-76,723;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146269;4;0;0;0;0;0,001;0,004
2018-04-24 12:01:21;54,576;0;15,072;-76,632;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146298;4;0;0;0;0;0,001;0,004
2018-04-24 12:01:52;54,56;0;14,4;-76,535;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146329;4;0;0;0;0;0,001;0,004
2018-04-24 12:03:52;54,585;0;15,262;-76,22;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146429;4;0;0;0;0;0,001;0,004
2018-04-24 12:04:21;54,56;0;14,252;-76,07;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146479;4;0;0;0;0;0,001;0,004
2018-04-24 12:04:52;54,581;0;15,003;-75,972;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146510;4;0;0;0;0;0,001;0,004
2018-04-24 12:05:21;54,588;0;14,992;-75,878;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146539;4;0;0;0;0;0,001;0,004
2018-04-24 12:05:52;54,58;0;14,996;-75,785;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146570;4;0;0;0;0;0,001;0,004
2018-04-24 12:06:22;54,594;0;15,284;-75,691;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146600;4;0;0;0;0;0,001;0,004
2018-04-24 12:06:52;54,569;0;14,727;-75,598;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146630;4;0;0;0;0;0,001;0,004
2018-04-24 12:07:22;54,582;0;14,692;-75,504;96,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146660;4;0;0;0;0;0,001;0,004
2018-04-24 12:07:52;54,569;0;14,764;-75,411;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146690;4;0;0;0;0;0,001;0,004
2018-04-24 12:08:22;54,573;0;14,418;-75,317;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146720;4;0;0;0;0;0,001;0,004
2018-04-24 12:08:52;54,578;0;15,047;-75,225;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146750;4;0;0;0;0;0,001;0,004
2018-04-24 12:09:22;54,584;0;14,62;-75,131;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146780;4;0;0;0;0;0,001;0,004
2018-04-24 12:09:52;54,576;0;14,638;-75,039;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146810;4;0;0;0;0;0,001;0,004
2018-04-24 12:10:22;54,575;0;14,568;-74,946;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146840;4;0;0;0;0;0,001;0,004
2018-04-24 12:10:51;54,576;0;14,473;-74,856;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146869;4;0;0;0;0;0,001;0,004
2018-04-24 12:11:21;54,574;0;15,062;-74,764;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146899;4;0;0;0;0;0,001;0,004
2018-04-24 12:11:51;54,594;0;15,405;-74,671;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146929;4;0;0;0;0;0,001;0,004
2018-04-24 12:12:21;54,579;0;14,411;-74,578;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146959;4;0;0;0;0;0,001;0,004
2018-04-24 12:12:51;54,567;0;14,115;-74,487;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;146989;4;0;0;0;0;0,001;0,004
2018-04-24 12:13:21;54,592;0;15,173;-74,394;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147019;4;0;0;0;0;0,001;0,004
2018-04-24 12:13:51;54,584;0;15,036;-74,302;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147049;4;0;0;0;0;0,001;0,004
2018-04-24 12:14:21;54,578;0;14,664;-74,21;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147079;4;0;0;0;0;0,001;0,004
2018-04-24 12:14:51;54,57;0;14,768;-74,12;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147109;4;0;0;0;0;0,001;0,004
2018-04-24 12:15:21;54,572;0;14,549;-74,028;96,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147139;4;0;0;0;0;0,001;0,004
2018-04-24 12:15:51;54,573;0;14,838;-73,938;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147169;4;0;0;0;0;0,001;0,004
2018-04-24 12:16:21;54,577;0;14,785;-73,847;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147199;4;0;0;0;0;0,001;0,004
2018-04-24 12:16:51;54,572;0;14,533;-73,756;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147229;4;0;0;0;0;0,001;0,004
2018-04-24 12:17:21;54,576;0;14,204;-73,665;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147259;4;0;0;0;0;0,001;0,004
2018-04-24 12:17:51;54,584;0;14,882;-73,574;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147289;4;0;0;0;0;0,001;0,004
2018-04-24 12:18:21;54,557;0;14,139;-73,485;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147319;4;0;0;0;0;0,001;0,004
2018-04-24 12:18:51;54,543;0;13,716;-73,395;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147349;4;0;0;0;0;0,001;0,004
2018-04-24 12:19:21;54,563;0;13,808;-73,303;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147379;4;0;0;0;0;0,001;0,004
2018-04-24 12:19:51;54,567;0;13,868;-73,213;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147409;4;0;0;0;0;0,001;0,004
2018-04-24 12:20:21;54,572;0;14,336;-73,123;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147439;4;0;0;0;0;0,001;0,004
2018-04-24 12:20:51;54,579;0;14,412;-73,032;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147469;4;0;0;0;0;0,001;0,004
2018-04-24 12:21:21;54,584;0;15,207;-72,943;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147499;4;0;0;0;0;0,001;0,004
2018-04-24 12:21:51;54,606;0;15,535;-72,853;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147529;4;0;0;0;0;0,001;0,004
2018-04-24 12:22:21;54,571;0;14,085;-72,763;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147559;4;0;0;0;0;0,001;0,004
2018-04-24 12:22:51;54,594;0;15,039;-72,673;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147589;4;0;0;0;0;0,001;0,004
2018-04-24 12:23:21;54,575;0;14,26;-72,583;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147619;4;0;0;0;0;0,001;0,004
2018-04-24 12:23:51;54,563;0;13,622;-72,493;96,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147649;4;0;0;0;0;0,001;0,004
2018-04-24 12:24:21;54,549;0;13,701;-72,405;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147679;4;0;0;0;0;0,001;0,004
2018-04-24 12:24:51;54,591;0;14,813;-72,314;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147709;4;0;0;0;0;0,001;0,004
2018-04-24 12:25:21;54,553;0;13,34;-72,225;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147739;4;0;0;0;0;0,001;0,004
2018-04-24 12:25:51;54,577;0;14,85;-72,137;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147769;4;0;0;0;0;0,001;0,004
2018-04-24 12:26:21;54,584;0;14,245;-72,046;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147799;4;0;0;0;0;0,001;0,004
2018-04-24 12:26:51;54,582;0;14,261;-71,957;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147829;4;0;0;0;0;0,001;0,004
2018-04-24 12:27:21;54,574;0;13,939;-71,868;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147859;4;0;0;0;0;0,001;0,004
2018-04-24 12:27:51;54,566;0;13,509;-71,778;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147889;4;0;0;0;0;0,001;0,004
2018-04-24 12:28:21;54,565;0;14,318;-71,691;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147919;4;0;0;0;0;0,001;0,004
2018-04-24 12:28:51;54,565;0;14,081;-71,604;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147949;4;0;0;0;0;0,001;0,004
2018-04-24 12:29:21;54,584;0;14,382;-71,514;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;147979;4;0;0;0;0;0,001;0,004
2018-04-24 12:29:51;54,576;0;14,094;-71,426;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148009;4;0;0;0;0;0,001;0,004
2018-04-24 12:30:21;54,551;0;13,51;-71,339;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148039;4;0;0;0;0;0,001;0,004
2018-04-24 12:30:51;54,587;0;15,002;-71,251;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148069;4;0;0;0;0;0,001;0,004
2018-04-24 12:31:21;54,584;0;14,95;-71,163;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148099;4;0;0;0;0;0,001;0,004
2018-04-24 12:31:51;54,583;0;14,554;-71,074;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148129;4;0;0;0;0;0,001;0,004
2018-04-24 12:32:21;54,563;0;14,015;-70,987;96,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148159;4;0;0;0;0;0,001;0,004
2018-04-24 12:32:51;54,589;0;14,852;-70,898;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148189;4;0;0;0;0;0,001;0,004
2018-04-24 12:33:21;54,574;0;13,62;-70,809;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148219;4;0;0;0;0;0,001;0,004
2018-04-24 12:33:51;54,552;0;13,893;-70,724;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148249;4;0;0;0;0;0,001;0,004
2018-04-24 12:34:21;54,567;0;13,638;-70,634;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148279;4;0;0;0;0;0,001;0,004
2018-04-24 12:34:51;54,573;0;14,39;-70,548;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148309;4;0;0;0;0;0,001;0,004
2018-04-24 12:35:21;54,558;0;13,421;-70,46;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148339;4;0;0;0;0;0,001;0,004
2018-04-24 12:35:51;54,577;0;13,947;-70,372;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148369;4;0;0;0;0;0,001;0,004
2018-04-24 12:36:21;54,569;0;13,379;-70,284;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148399;4;0;0;0;0;0,001;0,004
2018-04-24 12:36:51;54,597;0;14,608;-70,197;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148429;4;0;0;0;0;0,001;0,004
2018-04-24 12:37:21;54,582;0;14,49;-70,11;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148459;4;0;0;0;0;0,001;0,004
2018-04-24 12:37:51;54,575;0;14,091;-70,022;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148489;4;0;0;0;0;0,001;0,004
2018-04-24 12:38:21;54,558;0;13,729;-69,937;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148519;4;0;0;0;0;0,001;0,004
2018-04-24 12:38:51;54,591;0;15,042;-69,849;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148549;4;0;0;0;0;0,001;0,004
2018-04-24 12:39:21;54,55;0;13,289;-69,763;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148579;4;0;0;0;0;0,001;0,004
2018-04-24 12:39:51;54,601;0;14,451;-69,674;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148609;4;0;0;0;0;0,001;0,004
2018-04-24 12:40:21;54,55;0;13,27;-69,589;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148639;4;0;0;0;0;0,001;0,004
2018-04-24 12:40:52;54,58;0;14,241;-69,498;96,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148670;4;0;0;0;0;0,001;0,004
2018-04-24 12:41:22;54,56;0;13,407;-69,413;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148700;4;0;0;0;0;0,001;0,004
2018-04-24 12:41:52;54,577;0;14,307;-69,327;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148730;4;0;0;0;0;0,001;0,004
2018-04-24 12:42:22;54,559;0;13,184;-69,24;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148760;4;0;0;0;0;0,001;0,004
2018-04-24 12:42:52;54,558;0;13,561;-69,155;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148790;4;0;0;0;0;0,001;0,004
2018-04-24 12:43:22;54,561;0;13,822;-69,071;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148820;4;0;0;0;0;0,001;0,004
2018-04-24 12:43:52;54,578;0;14,13;-68,985;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148850;4;0;0;0;0;0,001;0,004
2018-04-24 12:44:22;54,57;0;13,861;-68,899;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148880;4;0;0;0;0;0,001;0,004
2018-04-24 12:44:52;54,551;0;12,903;-68,813;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148910;4;0;0;0;0;0,001;0,004
2018-04-24 12:45:21;54,553;0;13,49;-68,731;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148939;4;0;0;0;0;0,001;0,004
2018-04-24 12:45:52;54,587;0;13,78;-68,641;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;148970;4;0;0;0;0;0,001;0,004
2018-04-24 12:46:22;54,564;0;13,7;-68,557;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149000;4;0;0;0;0;0,001;0,004
2018-04-24 12:46:52;54,573;0;13,664;-68,471;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149030;4;0;0;0;0;0,001;0,004
2018-04-24 12:47:22;54,568;0;13,838;-68,386;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149060;4;0;0;0;0;0,001;0,004
2018-04-24 12:47:52;54,572;0;13,737;-68,3;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149090;4;0;0;0;0;0,001;0,004
2018-04-24 12:48:22;54,572;0;13,671;-68,214;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149120;4;0;0;0;0;0,001;0,004
2018-04-24 12:48:52;54,57;0;13,559;-68,129;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149150;4;0;0;0;0;0,001;0,004
2018-04-24 12:49:22;54,575;0;13,685;-68,044;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149180;4;0;0;0;0;0,001;0,004
2018-04-24 12:49:52;54,573;0;13,567;-67,958;96,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149210;4;0;0;0;0;0,001;0,004
2018-04-24 12:50:22;54,559;0;13,117;-67,874;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149240;4;0;0;0;0;0,001;0,004
2018-04-24 12:50:52;54,572;0;13,75;-67,788;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149270;4;0;0;0;0;0,001;0,004
2018-04-24 12:51:22;54,571;0;13,316;-67,702;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149300;4;0;0;0;0;0,001;0,004
2018-04-24 12:51:52;54,577;0;13,657;-67,618;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149330;4;0;0;0;0;0,001;0,004
2018-04-24 12:52:22;54,563;0;13,249;-67,534;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149360;4;0;0;0;0;0,001;0,004
2018-04-24 12:52:52;54,588;0;14,301;-67,449;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149390;4;0;0;0;0;0,001;0,004
2018-04-24 12:53:22;54,565;0;13,062;-67,363;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149420;4;0;0;0;0;0,001;0,004
2018-04-24 12:53:52;54,567;0;13,962;-67,28;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149450;4;0;0;0;0;0,001;0,004
2018-04-24 12:54:22;54,593;0;14,396;-67,195;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149480;4;0;0;0;0;0,001;0,004
2018-04-24 12:54:52;54,582;0;13,752;-67,109;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149510;4;0;0;0;0;0,001;0,004
2018-04-24 12:55:22;54,573;0;13,456;-67,025;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149540;4;0;0;0;0;0,001;0,004
2018-04-24 12:55:52;54,565;0;13,467;-66,943;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149570;4;0;0;0;0;0,001;0,004
2018-04-24 12:56:22;54,574;0;13,457;-66,858;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149600;4;0;0;0;0;0,001;0,004
2018-04-24 12:56:52;54,587;0;14,274;-66,775;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149630;4;0;0;0;0;0,001;0,004
2018-04-24 12:57:22;54,578;0;13,509;-66,69;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149660;4;0;0;0;0;0,001;0,004
2018-04-24 12:57:52;54,581;0;13,993;-66,607;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149690;4;0;0;0;0;0,001;0,004
2018-04-24 12:58:22;54,561;0;13,353;-66,524;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149720;4;0;0;0;0;0,001;0,004
2018-04-24 12:58:52;54,567;0;13,251;-66,44;96,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149750;4;0;0;0;0;0,001;0,004
2018-04-24 12:59:22;54,581;0;13,689;-66,355;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149780;4;0;0;0;0;0,001;0,004
2018-04-24 12:59:52;54,557;0;13,199;-66,273;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149810;4;0;0;0;0;0,001;0,004
2018-04-24 13:00:22;54,558;0;13,019;-66,19;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149840;4;0;0;0;0;0,001;0,004
2018-04-24 13:00:52;54,569;0;13,643;-66,107;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149870;4;0;0;0;0;0,001;0,004
2018-04-24 13:01:22;54,563;0;13,381;-66,024;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149900;4;0;0;0;0;0,001;0,004
2018-04-24 13:01:52;54,569;0;13,509;-65,941;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149930;4;0;0;0;0;0,001;0,004
2018-04-24 13:02:22;54,559;0;12,775;-65,858;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149960;4;0;0;0;0;0,001;0,004
2018-04-24 13:02:52;54,55;0;13,083;-65,777;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;149990;4;0;0;0;0;0,001;0,004
2018-04-24 13:03:22;54,572;0;12,85;-65,691;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150020;4;0;0;0;0;0,001;0,004
2018-04-24 13:03:52;54,587;0;14,37;-65,61;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150050;4;0;0;0;0;0,001;0,004
2018-04-24 13:04:21;54,565;0;12,898;-65,529;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150079;4;0;0;0;0;0,001;0,004
2018-04-24 13:04:51;54,601;0;14,547;-65,446;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150109;4;0;0;0;0;0,001;0,004
2018-04-24 13:05:21;54,56;0;12,601;-65,363;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150139;4;0;0;0;0;0,001;0,004
2018-04-24 13:05:51;54,559;0;12,752;-65,28;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150169;4;0;0;0;0;0,001;0,004
2018-04-24 13:06:21;54,56;0;12,955;-65,198;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150199;4;0;0;0;0;0,001;0,004
2018-04-24 13:06:51;54,587;0;14,159;-65,116;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150229;4;0;0;0;0;0,001;0,004
2018-04-24 13:07:21;54,55;0;12,682;-65,033;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150259;4;0;0;0;0;0,001;0,004
2018-04-24 13:07:51;54,561;0;13,117;-64,951;96,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150289;4;0;0;0;0;0,001;0,004
2018-04-24 13:08:21;54,574;0;13,456;-64,869;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150319;4;0;0;0;0;0,001;0,004
2018-04-24 13:08:51;54,582;0;13,705;-64,786;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150349;4;0;0;0;0;0,001;0,004
2018-04-24 13:09:21;54,551;0;12,349;-64,704;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150379;4;0;0;0;0;0,001;0,004
2018-04-24 13:09:51;54,547;0;12,457;-64,622;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150409;4;0;0;0;0;0,001;0,004
2018-04-24 13:10:21;54,564;0;13,111;-64,54;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150439;4;0;0;0;0;0,001;0,004
2018-04-24 13:10:51;54,572;0;13,427;-64,457;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150469;4;0;0;0;0;0,001;0,004
2018-04-24 13:11:21;54,556;0;13,168;-64,376;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150499;4;0;0;0;0;0,001;0,004
2018-04-24 13:11:51;54,567;0;13,007;-64,293;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150529;4;0;0;0;0;0,001;0,004
2018-04-24 13:12:21;54,551;0;12,626;-64,212;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150559;4;0;0;0;0;0,001;0,004
2018-04-24 13:12:51;54,594;0;13,689;-64,129;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150589;4;0;0;0;0;0,001;0,004
2018-04-24 13:13:21;54,557;0;12,925;-64,048;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150619;4;0;0;0;0;0,001;0,004
2018-04-24 13:13:51;54,566;0;13,277;-63,967;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150649;4;0;0;0;0;0,001;0,004
2018-04-24 13:14:21;54,551;0;12,536;-63,885;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150679;4;0;0;0;0;0,001;0,004
2018-04-24 13:14:51;54,562;0;13,011;-63,804;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150709;4;0;0;0;0;0,001;0,004
2018-04-24 13:15:21;54,564;0;12,788;-63,721;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150739;4;0;0;0;0;0,001;0,004
2018-04-24 13:15:51;54,568;0;13,099;-63,641;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150769;4;0;0;0;0;0,001;0,004
2018-04-24 13:16:21;54,577;0;13,698;-63,559;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150799;4;0;0;0;0;0,001;0,004
2018-04-24 13:16:51;54,557;0;13,044;-63,479;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150829;4;0;0;0;0;0,001;0,004
2018-04-24 13:17:21;54,586;0;13,769;-63,397;96,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150859;4;0;0;0;0;0,001;0,004
2018-04-24 13:17:51;54,558;0;12,99;-63,317;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150889;4;0;0;0;0;0,001;0,004
2018-04-24 13:18:21;54,563;0;12,657;-63,235;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150919;4;0;0;0;0;0,001;0,004
2018-04-24 13:18:51;54,554;0;12,719;-63,154;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150949;4;0;0;0;0;0,001;0,004
2018-04-24 13:19:21;54,582;0;13,809;-63,073;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;150979;4;0;0;0;0;0,001;0,004
2018-04-24 13:19:51;54,578;0;13,567;-62,992;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151009;4;0;0;0;0;0,001;0,004
2018-04-24 13:20:21;54,569;0;13,316;-62,913;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151039;4;0;0;0;0;0,001;0,004
2018-04-24 13:20:51;54,561;0;12,997;-62,832;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151069;4;0;0;0;0;0,001;0,004
2018-04-24 13:21:21;54,563;0;12,336;-62,75;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151099;4;0;0;0;0;0,001;0,004
2018-04-24 13:21:51;54,58;0;13,617;-62,67;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151129;4;0;0;0;0;0,001;0,004
2018-04-24 13:22:21;54,581;0;13,451;-62,589;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151159;4;0;0;0;0;0,001;0,004
2018-04-24 13:22:51;54,591;0;13,967;-62,508;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151189;4;0;0;0;0;0,001;0,004
2018-04-24 13:23:21;54,569;0;12,832;-62,427;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151219;4;0;0;0;0;0,001;0,004
2018-04-24 13:23:51;54,578;0;13,437;-62,347;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151249;4;0;0;0;0;0,001;0,004
2018-04-24 13:24:21;54,548;0;12,452;-62,268;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151279;4;0;0;0;0;0,001;0,004
2018-04-24 13:24:51;54,56;0;12,74;-62,187;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151309;4;0;0;0;0;0,001;0,004
2018-04-24 13:25:21;54,558;0;13,001;-62,107;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151339;4;0;0;0;0;0,001;0,004
2018-04-24 13:25:51;54,557;0;12,404;-62,026;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151369;4;0;0;0;0;0,001;0,004
2018-04-24 13:26:21;54,553;0;12,805;-61,948;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151399;4;0;0;0;0;0,001;0,004
2018-04-24 13:26:51;54,563;0;12,398;-61,867;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151429;4;0;0;0;0;0,001;0,004
2018-04-24 13:27:21;54,556;0;12,509;-61,788;97;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151459;4;0;0;0;0;0,001;0,004
2018-04-24 13:27:51;54,559;0;12,328;-61,708;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151489;4;0;0;0;0;0,001;0,004
2018-04-24 13:28:21;54,558;0;12,618;-61,629;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151519;4;0;0;0;0;0,001;0,004
2018-04-24 13:28:51;54,559;0;12,519;-61,549;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151549;4;0;0;0;0;0,001;0,004
2018-04-24 13:29:21;54,567;0;12,908;-61,47;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151579;4;0;0;0;0;0,001;0,004
2018-04-24 13:29:51;54,556;0;12,693;-61,39;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151609;4;0;0;0;0;0,001;0,004
2018-04-24 13:30:21;54,55;0;12,289;-61,311;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151639;4;0;0;0;0;0,001;0,004
