TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 13:30:51;54,565;0;12,922;-61,233;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151669;4;0;0;0;0;0,001;0,004
2018-04-24 13:31:21;54,56;0;12,58;-61,153;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151699;4;0;0;0;0;0,001;0,004
2018-04-24 13:31:51;54,57;0;12,961;-61,074;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151729;4;0;0;0;0;0,001;0,004
2018-04-24 13:32:21;54,545;0;11,898;-60,995;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151759;4;0;0;0;0;0,001;0,004
2018-04-24 13:32:51;54,58;0;13,175;-60,915;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151789;4;0;0;0;0;0,001;0,004
2018-04-24 13:33:22;54,593;0;13,667;-60,833;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151820;4;0;0;0;0;0,001;0,004
2018-04-24 13:33:52;54,567;0;12,755;-60,754;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151850;4;0;0;0;0;0,001;0,004
2018-04-24 13:34:22;54,565;0;12,875;-60,675;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151880;4;0;0;0;0;0,001;0,004
2018-04-24 13:34:52;54,568;0;12,712;-60,596;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151910;4;0;0;0;0;0,001;0,004
2018-04-24 13:35:21;54,574;0;12,966;-60,516;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151940;4;0;0;0;0;0,001;0,004
2018-04-24 13:35:51;54,575;0;12,699;-60,439;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151969;4;0;0;0;0;0,001;0,004
2018-04-24 13:36:21;54,566;0;12,31;-60,36;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;151999;4;0;0;0;0;0,001;0,004
2018-04-24 13:36:51;54,57;0;12,78;-60,282;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152029;4;0;0;0;0;0,001;0,004
2018-04-24 13:37:21;54,556;0;12,283;-60,204;97,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152059;4;0;0;0;0;0,001;0,004
2018-04-24 13:37:51;54,567;0;12,872;-60,126;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152089;4;0;0;0;0;0,001;0,004
2018-04-24 13:38:21;54,575;0;12,753;-60,046;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152119;4;0;0;0;0;0,001;0,004
2018-04-24 13:38:51;54,57;0;12,601;-59,968;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152149;4;0;0;0;0;0,001;0,004
2018-04-24 13:39:21;54,563;0;12,74;-59,89;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152179;4;0;0;0;0;0,001;0,004
2018-04-24 13:39:51;54,555;0;12,103;-59,811;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152209;4;0;0;0;0;0,001;0,004
2018-04-24 13:40:21;54,559;0;12,146;-59,733;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152239;4;0;0;0;0;0,001;0,004
2018-04-24 13:40:51;54,573;0;12,735;-59,654;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152269;4;0;0;0;0;0,001;0,004
2018-04-24 13:41:21;54,571;0;12,69;-59,575;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152299;4;0;0;0;0;0,001;0,004
2018-04-24 13:41:51;54,57;0;12,976;-59,498;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152329;4;0;0;0;0;0,001;0,004
2018-04-24 13:42:21;54,558;0;12,108;-59,419;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152359;4;0;0;0;0;0,001;0,004
2018-04-24 13:42:51;54,584;0;13,247;-59,341;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152389;4;0;0;0;0;0,001;0,004
2018-04-24 13:43:21;54,555;0;12,193;-59,263;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152419;4;0;0;0;0;0,001;0,004
2018-04-24 13:43:51;54,551;0;12,254;-59,186;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152449;4;0;0;0;0;0,001;0,004
2018-04-24 13:44:21;54,559;0;12,184;-59,107;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152479;4;0;0;0;0;0,001;0,004
2018-04-24 13:44:51;54,565;0;12,531;-59,029;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152509;4;0;0;0;0;0,001;0,004
2018-04-24 13:45:21;54,567;0;12,52;-58,951;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152539;4;0;0;0;0;0,001;0,004
2018-04-24 13:45:51;54,567;0;12,438;-58,873;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152569;4;0;0;0;0;0,001;0,004
2018-04-24 13:46:21;54,548;0;11,737;-58,795;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152599;4;0;0;0;0;0,001;0,004
2018-04-24 13:46:51;54,572;0;12,591;-58,717;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152629;4;0;0;0;0;0,001;0,004
2018-04-24 13:47:21;54,571;0;12,325;-58,638;97,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152659;4;0;0;0;0;0,001;0,004
2018-04-24 13:47:52;54,555;0;12,181;-58,559;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152690;4;0;0;0;0;0,001;0,004
2018-04-24 13:48:22;54,553;0;11,82;-58,481;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152720;4;0;0;0;0;0,001;0,004
2018-04-24 13:48:52;54,56;0;11,988;-58,403;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152750;4;0;0;0;0;0,001;0,004
2018-04-24 13:49:22;54,556;0;11,676;-58,325;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152780;4;0;0;0;0;0,001;0,004
2018-04-24 13:49:52;54,564;0;12,468;-58,249;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152810;4;0;0;0;0;0,001;0,004
2018-04-24 13:50:22;54,565;0;12,308;-58,171;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152840;4;0;0;0;0;0,001;0,004
2018-04-24 13:50:52;54,558;0;12,339;-58,094;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152870;4;0;0;0;0;0,001;0,004
2018-04-24 13:51:22;54,571;0;12,752;-58,017;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152900;4;0;0;0;0;0,001;0,004
2018-04-24 13:51:52;54,569;0;12,581;-57,939;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152930;4;0;0;0;0;0,001;0,004
2018-04-24 13:52:22;54,556;0;12,105;-57,863;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152960;4;0;0;0;0;0,001;0,004
2018-04-24 13:52:52;54,562;0;11,922;-57,785;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;152990;4;0;0;0;0;0,001;0,004
2018-04-24 13:53:22;54,567;0;12,368;-57,708;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153020;4;0;0;0;0;0,001;0,004
2018-04-24 13:53:52;54,548;0;12,382;-57,633;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153050;4;0;0;0;0;0,001;0,004
2018-04-24 13:54:22;54,563;0;12,064;-57,555;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153080;4;0;0;0;0;0,001;0,004
2018-04-24 13:54:52;54,554;0;11,951;-57,478;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153110;4;0;0;0;0;0,001;0,004
2018-04-24 13:55:22;54,56;0;12,235;-57,402;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153140;4;0;0;0;0;0,001;0,004
2018-04-24 13:55:52;54,543;0;11,998;-57,326;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153170;4;0;0;0;0;0,001;0,004
2018-04-24 13:56:22;54,562;0;12,11;-57,249;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153200;4;0;0;0;0;0,001;0,004
2018-04-24 13:56:52;54,571;0;12,753;-57,173;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153230;4;0;0;0;0;0,001;0,004
2018-04-24 13:57:22;54,557;0;12,18;-57,097;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153260;4;0;0;0;0;0,001;0,004
2018-04-24 13:57:52;54,576;0;13,272;-57,021;97,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153290;4;0;0;0;0;0,001;0,004
2018-04-24 13:58:22;54,557;0;12,084;-56,945;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153320;4;0;0;0;0;0,001;0,004
2018-04-24 13:58:52;54,573;0;12,781;-56,868;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153350;4;0;0;0;0;0,001;0,004
2018-04-24 13:59:22;54,567;0;12,577;-56,792;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153380;4;0;0;0;0;0,001;0,004
2018-04-24 13:59:52;54,559;0;11,767;-56,716;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153410;4;0;0;0;0;0,001;0,004
2018-04-24 14:00:22;54,547;0;11,844;-56,641;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153440;4;0;0;0;0;0,001;0,004
2018-04-24 14:00:52;54,567;0;12,356;-56,565;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153470;4;0;0;0;0;0,001;0,004
2018-04-24 14:01:22;54,556;0;11,913;-56,489;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153500;4;0;0;0;0;0,001;0,004
2018-04-24 14:01:51;54,563;0;12,446;-56,434;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153522;4;0;0;0;0;0,001;0,004
2018-04-24 14:02:20;54,561;0;12,365;-56,343;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153558;4;0;0;0;0;0,001;0,004
2018-04-24 14:02:49;54,558;0;12,177;-56,338;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153560;4;0;0;0;0;0,001;0,004
2018-04-24 14:03:15;54,571;0;12,769;-56,328;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153564;4;0;0;0;0;0,001;0,004
2018-04-24 14:03:56;54,569;0;12,204;-56,203;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153611;4;0;0;0;0;0,001;0,004
2018-04-24 14:04:21;54,584;0;12,761;-56,037;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153679;4;0;0;0;0;0,001;0,004
2018-04-24 14:04:51;54,557;0;12,182;-55,962;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153709;4;0;0;0;0;0,001;0,004
2018-04-24 14:05:15;54,553;0;11,857;-55,902;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153733;4;0;0;0;0;0,001;0,004
2018-04-24 14:05:51;54,56;0;11,806;-55,811;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153769;4;0;0;0;0;0,001;0,004
2018-04-24 14:06:21;54,55;0;11,884;-55,737;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153799;4;0;0;0;0;0,001;0,004
2018-04-24 14:06:51;54,569;0;12,875;-55,663;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153829;4;0;0;0;0;0,001;0,004
2018-04-24 14:07:21;54,559;0;11,782;-55,587;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153859;4;0;0;0;0;0,001;0,004
2018-04-24 14:07:51;54,561;0;12,501;-55,513;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153889;4;0;0;0;0;0,001;0,004
2018-04-24 14:08:21;54,56;0;12,384;-55,438;97,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153919;4;0;0;0;0;0,001;0,004
2018-04-24 14:08:51;54,538;0;11,059;-55,362;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153949;4;0;0;0;0;0,001;0,004
2018-04-24 14:09:21;54,579;0;12,687;-55,287;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;153979;4;0;0;0;0;0,001;0,004
2018-04-24 14:09:51;54,553;0;12,27;-55,213;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154009;4;0;0;0;0;0,001;0,004
2018-04-24 14:10:21;54,56;0;12,357;-55,138;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154039;4;0;0;0;0;0,001;0,004
2018-04-24 14:10:51;54,564;0;12,053;-55,062;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154069;4;0;0;0;0;0,001;0,004
2018-04-24 14:11:21;54,529;0;11,293;-54,989;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154099;4;0;0;0;0;0,001;0,004
2018-04-24 14:11:51;54,573;0;12,282;-54,913;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154129;4;0;0;0;0;0,001;0,004
2018-04-24 14:12:21;54,533;0;11,552;-54,84;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154159;4;0;0;0;0;0,001;0,004
2018-04-24 14:12:51;54,553;0;11,968;-54,765;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154189;4;0;0;0;0;0,001;0,004
2018-04-24 14:13:21;54,566;0;12,175;-54,689;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154219;4;0;0;0;0;0,001;0,004
2018-04-24 14:13:51;54,572;0;12,323;-54,614;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154249;4;0;0;0;0;0,001;0,004
2018-04-24 14:14:21;54,582;0;12,212;-54,538;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154279;4;0;0;0;0;0,001;0,004
2018-04-24 14:14:51;54,579;0;12,62;-54,463;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154309;4;0;0;0;0;0,001;0,004
2018-04-24 14:15:21;54,587;0;12,476;-54,387;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154339;4;0;0;0;0;0,001;0,004
2018-04-24 14:15:51;54,554;0;11,572;-54,313;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154369;4;0;0;0;0;0,001;0,004
2018-04-24 14:16:21;54,538;0;11,379;-54,239;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154399;4;0;0;0;0;0,001;0,004
2018-04-24 14:16:51;54,579;0;12,383;-54,164;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154429;4;0;0;0;0;0,001;0,004
2018-04-24 14:17:21;54,561;0;12,031;-54,09;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154459;4;0;0;0;0;0,001;0,004
2018-04-24 14:17:51;54,562;0;12,361;-54,016;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154489;4;0;0;0;0;0,001;0,004
2018-04-24 14:18:21;54,577;0;12,149;-53,939;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154519;4;0;0;0;0;0,001;0,004
2018-04-24 14:18:51;54,561;0;11,677;-53,866;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154549;4;0;0;0;0;0,001;0,004
2018-04-24 14:19:21;54,561;0;12,064;-53,792;97,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154579;4;0;0;0;0;0,001;0,004
2018-04-24 14:19:51;54,565;0;12,065;-53,717;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154609;4;0;0;0;0;0,001;0,004
2018-04-24 14:20:21;54,556;0;12,013;-53,643;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154639;4;0;0;0;0;0,001;0,004
2018-04-24 14:20:51;54,564;0;12,412;-53,57;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154669;4;0;0;0;0;0,001;0,004
2018-04-24 14:21:21;54,563;0;11,854;-53,495;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154699;4;0;0;0;0;0,001;0,004
2018-04-24 14:21:51;54,551;0;11,295;-53,42;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154729;4;0;0;0;0;0,001;0,004
2018-04-24 14:22:21;54,555;0;11,934;-53,347;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154759;4;0;0;0;0;0,001;0,004
2018-04-24 14:22:51;54,55;0;11,104;-53,272;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154789;4;0;0;0;0;0,001;0,004
2018-04-24 14:23:21;54,554;0;11,778;-53,2;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154819;4;0;0;0;0;0,001;0,004
2018-04-24 14:23:51;54,586;0;12,47;-53,125;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154849;4;0;0;0;0;0,001;0,004
2018-04-24 14:24:21;54,571;0;12,193;-53,051;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154879;4;0;0;0;0;0,001;0,004
2018-04-24 14:24:51;54,572;0;12,246;-52,977;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154909;4;0;0;0;0;0,001;0,004
2018-04-24 14:25:21;54,559;0;11,854;-52,903;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154939;4;0;0;0;0;0,001;0,004
2018-04-24 14:25:51;54,576;0;12,227;-52,829;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154969;4;0;0;0;0;0,001;0,004
2018-04-24 14:26:21;54,576;0;12,682;-52,756;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;154999;4;0;0;0;0;0,001;0,004
2018-04-24 14:26:51;54,588;0;12,12;-52,681;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155029;4;0;0;0;0;0,001;0,004
2018-04-24 14:27:21;54,555;0;11,484;-52,608;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155059;4;0;0;0;0;0,001;0,004
2018-04-24 14:27:51;54,561;0;11,441;-52,534;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155089;4;0;0;0;0;0,001;0,004
2018-04-24 14:28:21;54,541;0;10,929;-52,461;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155119;4;0;0;0;0;0,001;0,004
2018-04-24 14:28:51;54,558;0;11,762;-52,387;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155149;4;0;0;0;0;0,001;0,004
2018-04-24 14:29:21;54,561;0;11,748;-52,313;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155179;4;0;0;0;0;0,001;0,004
2018-04-24 14:29:51;54,55;0;11,612;-52,24;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155209;4;0;0;0;0;0,001;0,004
2018-04-24 14:30:21;54,554;0;11,444;-52,166;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155239;4;0;0;0;0;0,001;0,004
2018-04-24 14:30:51;54,551;0;10,837;-52,092;97,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155269;4;0;0;0;0;0,001;0,004
2018-04-24 14:31:21;54,565;0;12,037;-52,02;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155299;4;0;0;0;0;0,001;0,004
2018-04-24 14:31:51;54,559;0;11,99;-51,948;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155329;4;0;0;0;0;0,001;0,004
2018-04-24 14:32:21;54,566;0;11,967;-51,874;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155359;4;0;0;0;0;0,001;0,004
2018-04-24 14:32:51;54,538;0;11,517;-51,802;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155389;4;0;0;0;0;0,001;0,004
2018-04-24 14:33:21;54,561;0;12,053;-51,729;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155419;4;0;0;0;0;0,001;0,004
2018-04-24 14:33:51;54,552;0;11,751;-51,656;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155449;4;0;0;0;0;0,001;0,004
2018-04-24 14:34:21;54,549;0;11,618;-51,584;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155479;4;0;0;0;0;0,001;0,004
2018-04-24 14:34:51;54,543;0;10,886;-51,51;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155509;4;0;0;0;0;0,001;0,004
2018-04-24 14:35:21;54,543;0;10,952;-51,437;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155539;4;0;0;0;0;0,001;0,004
2018-04-24 14:35:51;54,564;0;11,309;-51,363;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155569;4;0;0;0;0;0,001;0,004
2018-04-24 14:36:21;54,548;0;10,998;-51,29;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155599;4;0;0;0;0;0,001;0,004
2018-04-24 14:36:51;54,567;0;11,921;-51,217;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155629;4;0;0;0;0;0,001;0,004
2018-04-24 14:37:21;54,566;0;11,693;-51,144;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155659;4;0;0;0;0;0,001;0,004
2018-04-24 14:37:51;54,589;0;12,231;-51,07;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155689;4;0;0;0;0;0,001;0,004
2018-04-24 14:38:21;54,567;0;11,973;-50,998;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155719;4;0;0;0;0;0,001;0,004
2018-04-24 14:38:51;54,554;0;11,509;-50,925;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155749;4;0;0;0;0;0,001;0,004
2018-04-24 14:39:21;54,567;0;11,624;-50,851;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155779;4;0;0;0;0;0,001;0,004
2018-04-24 14:39:51;54,569;0;12,106;-50,779;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155809;4;0;0;0;0;0,001;0,004
2018-04-24 14:40:21;54,552;0;11,295;-50,707;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155839;4;0;0;0;0;0,001;0,004
2018-04-24 14:40:51;54,538;0;10,533;-50,634;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155869;4;0;0;0;0;0,001;0,004
2018-04-24 14:41:21;54,566;0;12,662;-50,563;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155899;4;0;0;0;0;0,001;0,004
2018-04-24 14:41:51;54,556;0;12,046;-50,491;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155929;4;0;0;0;0;0,001;0,004
2018-04-24 14:42:21;54,575;0;12,383;-50,417;97,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155959;4;0;0;0;0;0,001;0,004
2018-04-24 14:42:51;54,562;0;11,659;-50,345;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;155989;4;0;0;0;0;0,001;0,004
2018-04-24 14:43:21;54,536;0;10,722;-50,274;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156019;4;0;0;0;0;0,001;0,004
2018-04-24 14:43:51;54,565;0;11,886;-50,201;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156049;4;0;0;0;0;0,001;0,004
2018-04-24 14:44:21;54,544;0;10,686;-50,128;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156079;4;0;0;0;0;0,001;0,004
2018-04-24 14:44:51;54,564;0;11,763;-50,056;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156109;4;0;0;0;0;0,001;0,004
2018-04-24 14:45:21;54,559;0;11,952;-49,985;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156139;4;0;0;0;0;0,001;0,004
2018-04-24 14:45:51;54,547;0;11,114;-49,912;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156169;4;0;0;0;0;0,001;0,004
2018-04-24 14:46:21;54,555;0;11,354;-49,84;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156199;4;0;0;0;0;0,001;0,004
2018-04-24 14:46:51;54,557;0;10,928;-49,767;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156229;4;0;0;0;0;0,001;0,004
2018-04-24 14:47:21;54,546;0;10,871;-49,695;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156259;4;0;0;0;0;0,001;0,004
2018-04-24 14:47:51;54,545;0;11;-49,624;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156289;4;0;0;0;0;0,001;0,004
2018-04-24 14:48:21;54,573;0;11,555;-49,55;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156319;4;0;0;0;0;0,001;0,004
2018-04-24 14:48:51;54,586;0;12,135;-49,479;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156349;4;0;0;0;0;0,001;0,004
2018-04-24 14:49:21;54,561;0;11,601;-49,407;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156379;4;0;0;0;0;0,001;0,004
2018-04-24 14:49:51;54,55;0;11,161;-49,336;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156409;4;0;0;0;0;0,001;0,004
2018-04-24 14:50:21;54,56;0;11,501;-49,263;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156439;4;0;0;0;0;0,001;0,004
2018-04-24 14:50:51;54,568;0;11,571;-49,192;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156469;4;0;0;0;0;0,001;0,004
2018-04-24 14:51:21;54,564;0;11,849;-49,12;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156499;4;0;0;0;0;0,001;0,004
2018-04-24 14:51:51;54,554;0;11,77;-49,048;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156529;4;0;0;0;0;0,001;0,004
2018-04-24 14:52:21;54,574;0;11,629;-48,975;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156559;4;0;0;0;0;0,001;0,004
2018-04-24 14:52:51;54,577;0;11,957;-48,903;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156589;4;0;0;0;0;0,001;0,004
2018-04-24 14:53:21;54,546;0;10,785;-48,832;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156619;4;0;0;0;0;0,001;0,004
2018-04-24 14:53:51;54,571;0;11,851;-48,76;97,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156649;4;0;0;0;0;0,001;0,004
2018-04-24 14:54:21;54,564;0;12,047;-48,69;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156679;4;0;0;0;0;0,001;0,004
2018-04-24 14:54:51;54,549;0;11,466;-48,619;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156709;4;0;0;0;0;0,001;0,004
2018-04-24 14:55:21;54,55;0;11,268;-48,547;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156739;4;0;0;0;0;0,001;0,004
2018-04-24 14:55:51;54,531;0;10,555;-48,476;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156769;4;0;0;0;0;0,001;0,004
2018-04-24 14:56:21;54,54;0;10,426;-48,404;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156799;4;0;0;0;0;0,001;0,004
2018-04-24 14:56:51;54,547;0;11,062;-48,334;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156829;4;0;0;0;0;0,001;0,004
2018-04-24 14:57:21;54,589;0;12,067;-48,26;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156859;4;0;0;0;0;0,001;0,004
2018-04-24 14:57:51;54,571;0;12,185;-48,191;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156889;4;0;0;0;0;0,001;0,004
2018-04-24 14:58:21;54,544;0;10,913;-48,119;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156919;4;0;0;0;0;0,001;0,004
2018-04-24 14:58:51;54,556;0;11,77;-48,049;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156949;4;0;0;0;0;0,001;0,004
2018-04-24 14:59:21;54,568;0;11,53;-47,977;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;156979;4;0;0;0;0;0,001;0,004
2018-04-24 14:59:51;54,573;0;11,861;-47,906;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157009;4;0;0;0;0;0,001;0,004
2018-04-24 15:00:21;54,577;0;11,48;-47,834;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157039;4;0;0;0;0;0,001;0,004
2018-04-24 15:00:51;54,545;0;11,171;-47,765;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157069;4;0;0;0;0;0,001;0,004
2018-04-24 15:01:21;54,582;0;12,076;-47,693;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157099;4;0;0;0;0;0,001;0,004
2018-04-24 15:01:51;54,528;0;10,934;-47,625;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157129;4;0;0;0;0;0,001;0,004
2018-04-24 15:02:21;54,554;0;11,62;-47,553;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157159;4;0;0;0;0;0,001;0,004
2018-04-24 15:02:51;54,538;0;10,688;-47,483;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157189;4;0;0;0;0;0,001;0,004
2018-04-24 15:03:21;54,543;0;10,529;-47,411;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157219;4;0;0;0;0;0,001;0,004
2018-04-24 15:03:51;54,557;0;11,388;-47,341;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157249;4;0;0;0;0;0,001;0,004
2018-04-24 15:04:21;54,558;0;11,367;-47,271;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157279;4;0;0;0;0;0,001;0,004
2018-04-24 15:04:51;54,557;0;11,386;-47,2;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157309;4;0;0;0;0;0,001;0,004
2018-04-24 15:05:21;54,563;0;11,359;-47,128;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157339;4;0;0;0;0;0,001;0,004
2018-04-24 15:05:51;54,557;0;11,364;-47,058;97,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157369;4;0;0;0;0;0,001;0,004
2018-04-24 15:06:21;54,56;0;11,006;-46,986;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157399;4;0;0;0;0;0,001;0,004
2018-04-24 15:06:51;54,546;0;10,836;-46,916;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157429;4;0;0;0;0;0,001;0,004
2018-04-24 15:07:21;54,57;0;11,4;-46,844;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157459;4;0;0;0;0;0,001;0,004
2018-04-24 15:07:51;54,546;0;10,343;-46,773;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157489;4;0;0;0;0;0,001;0,004
2018-04-24 15:08:21;54,578;0;12,214;-46,703;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157519;4;0;0;0;0;0,001;0,004
2018-04-24 15:08:51;54,58;0;12,191;-46,633;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157549;4;0;0;0;0;0,001;0,004
2018-04-24 15:09:21;54,542;0;10,509;-46,562;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157579;4;0;0;0;0;0,001;0,004
2018-04-24 15:09:51;54,538;0;10,245;-46,492;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157609;4;0;0;0;0;0,001;0,004
2018-04-24 15:10:21;54,556;0;10,987;-46,421;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157639;4;0;0;0;0;0,001;0,004
2018-04-24 15:10:51;54,558;0;11,358;-46,351;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157669;4;0;0;0;0;0,001;0,004
2018-04-24 15:11:21;54,561;0;11,459;-46,281;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157699;4;0;0;0;0;0,001;0,004
2018-04-24 15:11:51;54,578;0;12,223;-46,211;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157729;4;0;0;0;0;0,001;0,004
2018-04-24 15:12:21;54,546;0;11,046;-46,141;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157759;4;0;0;0;0;0,001;0,004
2018-04-24 15:12:51;54,554;0;11,904;-46,072;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157789;4;0;0;0;0;0,001;0,004
2018-04-24 15:13:21;54,559;0;11,145;-46;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157819;4;0;0;0;0;0,001;0,004
2018-04-24 15:13:51;54,531;0;10,417;-45,93;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157849;4;0;0;0;0;0,001;0,004
2018-04-24 15:14:21;54,563;0;11,075;-45,859;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157879;4;0;0;0;0;0,001;0,004
2018-04-24 15:14:51;54,569;0;11,27;-45,788;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157909;4;0;0;0;0;0,001;0,004
2018-04-24 15:15:21;54,562;0;11,341;-45,718;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157939;4;0;0;0;0;0,001;0,004
2018-04-24 15:15:51;54,562;0;11,453;-45,649;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157969;4;0;0;0;0;0,001;0,004
2018-04-24 15:16:21;54,579;0;11,271;-45,577;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;157999;4;0;0;0;0;0,001;0,004
2018-04-24 15:16:51;54,567;0;11,652;-45,508;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158029;4;0;0;0;0;0,001;0,004
2018-04-24 15:17:21;54,57;0;10,929;-45,436;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158059;4;0;0;0;0;0,001;0,004
2018-04-24 15:17:51;54,536;0;10,547;-45,369;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158089;4;0;0;0;0;0,001;0,004
2018-04-24 15:18:21;54,578;0;11,746;-45,297;98;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158119;4;0;0;0;0;0,001;0,004
2018-04-24 15:18:51;54,541;0;10,533;-45,228;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158149;4;0;0;0;0;0,001;0,004
2018-04-24 15:19:21;54,566;0;11,385;-45,157;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158179;4;0;0;0;0;0,001;0,004
2018-04-24 15:19:51;54,549;0;10,863;-45,088;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158209;4;0;0;0;0;0,001;0,004
2018-04-24 15:20:21;54,544;0;10,54;-45,018;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158239;4;0;0;0;0;0,001;0,004
2018-04-24 15:20:51;54,572;0;11,575;-44,948;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158269;4;0;0;0;0;0,001;0,004
2018-04-24 15:21:21;54,582;0;11,503;-44,877;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158299;4;0;0;0;0;0,001;0,004
2018-04-24 15:21:51;54,546;0;11,119;-44,809;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158329;4;0;0;0;0;0,001;0,004
2018-04-24 15:22:21;54,557;0;11,013;-44,739;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158359;4;0;0;0;0;0,001;0,004
2018-04-24 15:22:51;54,55;0;10,514;-44,669;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158389;4;0;0;0;0;0,001;0,004
2018-04-24 15:23:21;54,561;0;10,929;-44,599;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158419;4;0;0;0;0;0,001;0,004
2018-04-24 15:23:51;54,545;0;9,707;-44,528;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158449;4;0;0;0;0;0,001;0,004
2018-04-24 15:24:21;54,553;0;10,641;-44,459;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158479;4;0;0;0;0;0,001;0,004
2018-04-24 15:24:51;54,575;0;11,255;-44,389;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158509;4;0;0;0;0;0,001;0,004
2018-04-24 15:25:21;54,561;0;11,225;-44,32;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158539;4;0;0;0;0;0,001;0,004
2018-04-24 15:25:51;54,565;0;11,354;-44,25;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158569;4;0;0;0;0;0,001;0,004
2018-04-24 15:26:21;54,582;0;11,845;-44,179;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158599;4;0;0;0;0;0,001;0,004
2018-04-24 15:26:51;54,564;0;11,172;-44,11;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158629;4;0;0;0;0;0,001;0,004
2018-04-24 15:27:21;54,542;0;9,569;-44,04;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158659;4;0;0;0;0;0,001;0,004
2018-04-24 15:27:51;54,561;0;11,051;-43,971;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158689;4;0;0;0;0;0,001;0,004
2018-04-24 15:28:21;54,588;0;12,541;-43,902;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158719;4;0;0;0;0;0,001;0,004
2018-04-24 15:28:51;54,555;0;11,019;-43,833;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158749;4;0;0;0;0;0,001;0,004
2018-04-24 15:29:21;54,559;0;11,955;-43,765;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158779;4;0;0;0;0;0,001;0,004
2018-04-24 15:29:51;54,553;0;11,397;-43,697;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158809;4;0;0;0;0;0,001;0,004
2018-04-24 15:30:21;54,55;0;10,387;-43,626;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158839;4;0;0;0;0;0,001;0,004
2018-04-24 15:30:51;54,544;0;11,052;-43,559;98,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158869;4;0;0;0;0;0,001;0,004
2018-04-24 15:31:21;54,551;0;10,96;-43,489;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158899;4;0;0;0;0;0,001;0,004
2018-04-24 15:31:51;54,549;0;10,599;-43,42;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158929;4;0;0;0;0;0,001;0,004
2018-04-24 15:32:21;54,569;0;11,327;-43,351;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158959;4;0;0;0;0;0,001;0,004
2018-04-24 15:32:51;54,535;0;10,671;-43,284;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;158989;4;0;0;0;0;0,001;0,004
2018-04-24 15:33:21;54,566;0;11,83;-43,215;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159019;4;0;0;0;0;0,001;0,004
2018-04-24 15:33:51;54,55;0;10,914;-43,145;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159049;4;0;0;0;0;0,001;0,004
2018-04-24 15:34:21;54,56;0;11,538;-43,077;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159079;4;0;0;0;0;0,001;0,004
2018-04-24 15:34:51;54,554;0;11,275;-43,009;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159109;4;0;0;0;0;0,001;0,004
2018-04-24 15:35:21;54,553;0;11,292;-42,941;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159139;4;0;0;0;0;0,001;0,004
2018-04-24 15:35:51;54,55;0;11,037;-42,872;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159169;4;0;0;0;0;0,001;0,004
2018-04-24 15:36:21;54,515;0;9,663;-42,804;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159199;4;0;0;0;0;0,001;0,004
2018-04-24 15:36:51;54,551;0;10,688;-42,735;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159229;4;0;0;0;0;0,001;0,004
2018-04-24 15:37:21;54,564;0;11,247;-42,666;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159259;4;0;0;0;0;0,001;0,004
2018-04-24 15:37:51;54,551;0;10,572;-42,598;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159289;4;0;0;0;0;0,001;0,004
2018-04-24 15:38:21;54,553;0;10,982;-42,529;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159319;4;0;0;0;0;0,001;0,004
2018-04-24 15:38:51;54,586;0;12,356;-42,462;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159349;4;0;0;0;0;0,001;0,004
2018-04-24 15:39:21;54,545;0;10,904;-42,394;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159379;4;0;0;0;0;0,001;0,004
2018-04-24 15:39:51;54,542;0;10,906;-42,326;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159409;4;0;0;0;0;0,001;0,004
2018-04-24 15:40:21;54,552;0;10,798;-42,257;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159439;4;0;0;0;0;0,001;0,004
2018-04-24 15:40:51;54,554;0;10,729;-42,189;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159469;4;0;0;0;0;0,001;0,004
2018-04-24 15:41:21;54,583;0;11,909;-42,12;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159499;4;0;0;0;0;0,001;0,004
2018-04-24 15:41:51;54,574;0;11,594;-42,051;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159529;4;0;0;0;0;0,001;0,004
2018-04-24 15:42:21;54,545;0;10,67;-41,984;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159559;4;0;0;0;0;0,001;0,004
2018-04-24 15:42:51;54,544;0;10,608;-41,917;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159589;4;0;0;0;0;0,001;0,004
2018-04-24 15:43:21;54,559;0;10,785;-41,848;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159619;4;0;0;0;0;0,001;0,004
2018-04-24 15:43:51;54,526;0;9,861;-41,78;98,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159649;4;0;0;0;0;0,001;0,004
2018-04-24 15:44:21;54,548;0;10,753;-41,713;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159679;4;0;0;0;0;0,001;0,004
2018-04-24 15:44:51;54,596;0;12,544;-41,644;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159709;4;0;0;0;0;0,001;0,004
2018-04-24 15:45:21;54,578;0;11,774;-41,576;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159739;4;0;0;0;0;0,001;0,004
2018-04-24 15:45:51;54,557;0;11,196;-41,509;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159769;4;0;0;0;0;0,001;0,004
2018-04-24 15:46:21;54,555;0;10,887;-41,441;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159799;4;0;0;0;0;0,001;0,004
2018-04-24 15:46:51;54,558;0;10,693;-41,372;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159829;4;0;0;0;0;0,001;0,004
2018-04-24 15:47:21;54,539;0;10,317;-41,305;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159859;4;0;0;0;0;0,001;0,004
2018-04-24 15:47:51;54,556;0;10,515;-41,237;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159889;4;0;0;0;0;0,001;0,004
2018-04-24 15:48:21;54,562;0;10,872;-41,17;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159919;4;0;0;0;0;0,001;0,004
2018-04-24 15:48:51;54,593;0;12,339;-41,101;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159949;4;0;0;0;0;0,001;0,004
2018-04-24 15:49:21;54,541;0;10,699;-41,035;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;159979;4;0;0;0;0;0,001;0,004
2018-04-24 15:49:51;54,535;0;10,121;-40,966;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160009;4;0;0;0;0;0,001;0,004
2018-04-24 15:50:21;54,567;0;11,022;-40,897;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160039;4;0;0;0;0;0,001;0,004
2018-04-24 15:50:51;54,54;0;10,648;-40,832;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160069;4;0;0;0;0;0,001;0,004
2018-04-24 15:51:21;54,546;0;10,526;-40,764;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160099;4;0;0;0;0;0,001;0,004
2018-04-24 15:51:51;54,536;0;10,634;-40,697;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160129;4;0;0;0;0;0,001;0,004
2018-04-24 15:52:21;54,549;0;10,763;-40,629;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160159;4;0;0;0;0;0,001;0,004
2018-04-24 15:52:51;54,545;0;10,847;-40,562;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160189;4;0;0;0;0;0,001;0,004
2018-04-24 15:53:21;54,556;0;10,254;-40,493;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160219;4;0;0;0;0;0,001;0,004
2018-04-24 15:53:51;54,547;0;10,699;-40,426;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160249;4;0;0;0;0;0,001;0,004
2018-04-24 15:54:21;54,562;0;10,621;-40,357;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160279;4;0;0;0;0;0,001;0,004
2018-04-24 15:54:51;54,54;0;10,567;-40,292;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160309;4;0;0;0;0;0,001;0,004
2018-04-24 15:55:21;54,543;0;10,296;-40,223;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160339;4;0;0;0;0;0,001;0,004
2018-04-24 15:55:51;54,572;0;11,21;-40,155;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160369;4;0;0;0;0;0,001;0,004
2018-04-24 15:56:21;54,559;0;11,308;-40,088;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160399;4;0;0;0;0;0,001;0,004
2018-04-24 15:56:51;54,539;0;10,188;-40,021;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160429;4;0;0;0;0;0,001;0,004
2018-04-24 15:57:21;54,556;0;10,481;-39,952;98,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160459;4;0;0;0;0;0,001;0,004
2018-04-24 15:57:51;54,546;0;10,416;-39,886;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160489;4;0;0;0;0;0,001;0,004
2018-04-24 15:58:21;54,546;0;10,419;-39,818;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160519;4;0;0;0;0;0,001;0,004
2018-04-24 15:58:51;54,547;0;11,125;-39,753;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160549;4;0;0;0;0;0,001;0,004
2018-04-24 15:59:21;54,584;0;11,288;-39,683;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160579;4;0;0;0;0;0,001;0,004
2018-04-24 15:59:51;54,557;0;11,05;-39,617;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160609;4;0;0;0;0;0,001;0,004
2018-04-24 16:00:21;54,567;0;10,702;-39,548;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160639;4;0;0;0;0;0,001;0,004
2018-04-24 16:00:51;54,574;0;10,714;-39,48;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160669;4;0;0;0;0;0,001;0,004
2018-04-24 16:01:21;54,566;0;10,694;-39,413;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160699;4;0;0;0;0;0,001;0,004
2018-04-24 16:01:33;54,57;0;11,374;-39,387;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160711;4;0;0;0;0;0,001;0,004
2018-04-24 16:02:21;54,574;0;11,427;-39,279;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160759;4;0;0;0;0;0,001;0,004
2018-04-24 16:02:58;54,582;0;11,499;-39,274;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160761;4;0;0;0;0;0,001;0,004
2018-04-24 16:03:08;54,545;0;9,849;-39,266;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160765;4;0;0;0;0;0,001;0,004
2018-04-24 16:03:52;54,56;0;10,855;-39,073;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160849;4;0;0;0;0;0,001;0,004
2018-04-24 16:04:22;54,527;0;9,82;-39,007;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160879;4;0;0;0;0;0,001;0,004
2018-04-24 16:04:52;54,553;0;10,651;-38,94;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160909;4;0;0;0;0;0,001;0,004
2018-04-24 16:05:22;54,53;0;9,881;-38,874;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160939;4;0;0;0;0;0,001;0,004
2018-04-24 16:05:52;54,558;0;10,95;-38,807;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160969;4;0;0;0;0;0,001;0,004
2018-04-24 16:06:22;54,558;0;10,778;-38,74;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;160999;4;0;0;0;0;0,001;0,004
