TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 16:06:52;54,554;0;10,72;-38,673;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161029;4;0;0;0;0;0,001;0,004
2018-04-24 16:07:22;54,546;0;10,295;-38,606;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161059;4;0;0;0;0;0,001;0,004
2018-04-24 16:07:52;54,551;0;10,576;-38,54;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161089;4;0;0;0;0;0,001;0,004
2018-04-24 16:08:10;54,548;0;10,72;-38,5;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161107;4;0;0;0;0;0,001;0,004
2018-04-24 16:08:52;54,573;0;11,402;-38,406;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161149;4;0;0;0;0;0,001;0,004
2018-04-24 16:09:22;54,568;0;11,002;-38,339;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161179;4;0;0;0;0;0,001;0,004
2018-04-24 16:09:52;54,536;0;10,37;-38,273;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161209;4;0;0;0;0;0,001;0,004
2018-04-24 16:10:22;54,54;0;10,692;-38,207;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161239;4;0;0;0;0;0,001;0,004
2018-04-24 16:10:51;54,548;0;10,206;-38,141;98,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161268;4;0;0;0;0;0,001;0,004
2018-04-24 16:11:21;54,566;0;10,902;-38,074;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161298;4;0;0;0;0;0,001;0,004
2018-04-24 16:11:51;54,551;0;10,503;-38,008;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161328;4;0;0;0;0;0,001;0,004
2018-04-24 16:12:21;54,555;0;10,683;-37,941;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161358;4;0;0;0;0;0,001;0,004
2018-04-24 16:12:51;54,594;0;11,824;-37,874;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161388;4;0;0;0;0;0,001;0,004
2018-04-24 16:13:21;54,556;0;10,932;-37,809;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161418;4;0;0;0;0;0,001;0,004
2018-04-24 16:13:51;54,553;0;10,784;-37,742;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161448;4;0;0;0;0;0,001;0,004
2018-04-24 16:14:21;54,539;0;10,208;-37,675;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161478;4;0;0;0;0;0,001;0,004
2018-04-24 16:14:51;54,55;0;10,087;-37,608;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161508;4;0;0;0;0;0,001;0,004
2018-04-24 16:15:21;54,537;0;10,229;-37,543;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161538;4;0;0;0;0;0,001;0,004
2018-04-24 16:15:51;54,565;0;11,608;-37,477;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161568;4;0;0;0;0;0,001;0,004
2018-04-24 16:16:21;54,552;0;10,974;-37,412;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161598;4;0;0;0;0;0,001;0,004
2018-04-24 16:16:51;54,545;0;10,656;-37,345;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161628;4;0;0;0;0;0,001;0,004
2018-04-24 16:17:21;54,525;0;10,021;-37,28;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161658;4;0;0;0;0;0,001;0,004
2018-04-24 16:17:51;54,562;0;10,635;-37,212;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161688;4;0;0;0;0;0,001;0,004
2018-04-24 16:18:21;54,546;0;10,338;-37,147;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161718;4;0;0;0;0;0,001;0,004
2018-04-24 16:18:51;54,549;0;10,243;-37,081;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161748;4;0;0;0;0;0,001;0,004
2018-04-24 16:19:22;54,543;0;9,941;-37,013;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161779;4;0;0;0;0;0,001;0,004
2018-04-24 16:19:52;54,546;0;10,424;-36,947;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161809;4;0;0;0;0;0,001;0,004
2018-04-24 16:20:22;54,552;0;11,041;-36,882;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161839;4;0;0;0;0;0,001;0,004
2018-04-24 16:20:52;54,553;0;10,766;-36,816;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161869;4;0;0;0;0;0,001;0,004
2018-04-24 16:21:22;54,536;0;10,403;-36,75;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161899;4;0;0;0;0;0,001;0,004
2018-04-24 16:21:52;54,55;0;10,127;-36,683;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161929;4;0;0;0;0;0,001;0,004
2018-04-24 16:22:22;54,546;0;10,744;-36,619;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161959;4;0;0;0;0;0,001;0,004
2018-04-24 16:22:52;54,56;0;11,223;-36,553;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;161989;4;0;0;0;0;0,001;0,004
2018-04-24 16:23:22;54,556;0;10,349;-36,486;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162019;4;0;0;0;0;0,001;0,004
2018-04-24 16:23:52;54,537;0;10,208;-36,422;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162049;4;0;0;0;0;0,001;0,004
2018-04-24 16:24:22;54,544;0;9,918;-36,355;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162079;4;0;0;0;0;0,001;0,004
2018-04-24 16:24:52;54,554;0;10,331;-36,289;98,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162109;4;0;0;0;0;0,001;0,004
2018-04-24 16:25:22;54,548;0;10,224;-36,222;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162139;4;0;0;0;0;0,001;0,004
2018-04-24 16:25:52;54,539;0;9,932;-36,157;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162169;4;0;0;0;0;0,001;0,004
2018-04-24 16:26:22;54,561;0;10,807;-36,091;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162199;4;0;0;0;0;0,001;0,004
2018-04-24 16:26:52;54,57;0;10,927;-36,024;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162229;4;0;0;0;0;0,001;0,004
2018-04-24 16:27:22;54,547;0;9,939;-35,958;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162259;4;0;0;0;0;0,001;0,004
2018-04-24 16:27:52;54,564;0;10,568;-35,893;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162289;4;0;0;0;0;0,001;0,004
2018-04-24 16:28:22;54,524;0;10,033;-35,829;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162319;4;0;0;0;0;0,001;0,004
2018-04-24 16:28:52;54,568;0;11,337;-35,762;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162349;4;0;0;0;0;0,001;0,004
2018-04-24 16:29:22;54,55;0;10,205;-35,696;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162379;4;0;0;0;0;0,001;0,004
2018-04-24 16:29:52;54,556;0;10,795;-35,63;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162409;4;0;0;0;0;0,001;0,004
2018-04-24 16:30:22;54,548;0;10,624;-35,565;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162439;4;0;0;0;0;0,001;0,004
2018-04-24 16:30:52;54,537;0;10,08;-35,499;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162469;4;0;0;0;0;0,001;0,004
2018-04-24 16:31:22;54,562;0;10,816;-35,433;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162499;4;0;0;0;0;0,001;0,004
2018-04-24 16:31:52;54,539;0;9,931;-35,367;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162529;4;0;0;0;0;0,001;0,004
2018-04-24 16:32:22;54,563;0;10,88;-35,302;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162559;4;0;0;0;0;0,001;0,004
2018-04-24 16:32:52;54,56;0;10,558;-35,236;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162589;4;0;0;0;0;0,001;0,004
2018-04-24 16:33:22;54,543;0;10,341;-35,171;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162619;4;0;0;0;0;0,001;0,004
2018-04-24 16:33:52;54,588;0;11,889;-35,104;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162649;4;0;0;0;0;0,001;0,004
2018-04-24 16:34:22;54,55;0;10,357;-35,039;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162679;4;0;0;0;0;0,001;0,004
2018-04-24 16:34:52;54,55;0;10,303;-34,973;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162709;4;0;0;0;0;0,001;0,004
2018-04-24 16:35:22;54,548;0;9,833;-34,907;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162739;4;0;0;0;0;0,001;0,004
2018-04-24 16:35:52;54,569;0;10,108;-34,84;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162769;4;0;0;0;0;0,001;0,004
2018-04-24 16:36:22;54,569;0;11,052;-34,776;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162799;4;0;0;0;0;0,001;0,004
2018-04-24 16:36:52;54,559;0;10,889;-34,71;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162829;4;0;0;0;0;0,001;0,004
2018-04-24 16:37:22;54,558;0;10,387;-34,644;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162859;4;0;0;0;0;0,001;0,004
2018-04-24 16:37:52;54,569;0;10,746;-34,578;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162889;4;0;0;0;0;0,001;0,004
2018-04-24 16:38:21;54,565;0;10,566;-34,514;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162918;4;0;0;0;0;0,001;0,004
2018-04-24 16:38:51;54,554;0;10,254;-34,448;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162948;4;0;0;0;0;0,001;0,004
2018-04-24 16:39:21;54,57;0;11,015;-34,383;98,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;162978;4;0;0;0;0;0,001;0,004
2018-04-24 16:39:51;54,566;0;10,902;-34,318;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163008;4;0;0;0;0;0,001;0,004
2018-04-24 16:40:21;54,56;0;10,518;-34,252;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163038;4;0;0;0;0;0,001;0,004
2018-04-24 16:40:51;54,558;0;10,47;-34,187;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163068;4;0;0;0;0;0,001;0,004
2018-04-24 16:41:21;54,553;0;10,424;-34,121;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163098;4;0;0;0;0;0,001;0,004
2018-04-24 16:41:51;54,556;0;10,18;-34,056;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163128;4;0;0;0;0;0,001;0,004
2018-04-24 16:42:21;54,574;0;10,846;-33,989;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163158;4;0;0;0;0;0,001;0,004
2018-04-24 16:42:51;54,561;0;10,446;-33,924;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163188;4;0;0;0;0;0,001;0,004
2018-04-24 16:43:21;54,584;0;11,616;-33,858;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163218;4;0;0;0;0;0,001;0,004
2018-04-24 16:43:51;54,558;0;10,828;-33,793;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163248;4;0;0;0;0;0,001;0,004
2018-04-24 16:44:21;54,549;0;10,039;-33,727;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163278;4;0;0;0;0;0,001;0,004
2018-04-24 16:44:51;54,565;0;10,656;-33,662;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163308;4;0;0;0;0;0,001;0,004
2018-04-24 16:45:21;54,537;0;9,72;-33,596;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163338;4;0;0;0;0;0,001;0,004
2018-04-24 16:45:51;54,556;0;10,053;-33,53;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163368;4;0;0;0;0;0,001;0,004
2018-04-24 16:46:21;54,534;0;9,414;-33,465;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163398;4;0;0;0;0;0,001;0,004
2018-04-24 16:46:51;54,547;0;10,007;-33,399;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163428;4;0;0;0;0;0,001;0,004
2018-04-24 16:47:21;54,554;0;10,256;-33,334;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163458;4;0;0;0;0;0,001;0,004
2018-04-24 16:47:51;54,558;0;10,632;-33,269;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163488;4;0;0;0;0;0,001;0,004
2018-04-24 16:48:21;54,555;0;9,832;-33,203;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163518;4;0;0;0;0;0,001;0,004
2018-04-24 16:48:51;54,565;0;10,639;-33,137;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163548;4;0;0;0;0;0,001;0,004
2018-04-24 16:49:21;54,551;0;10,62;-33,073;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163578;4;0;0;0;0;0,001;0,004
2018-04-24 16:49:51;54,556;0;10,33;-33,007;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163608;4;0;0;0;0;0,001;0,004
2018-04-24 16:50:21;54,559;0;10,705;-32,943;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163638;4;0;0;0;0;0,001;0,004
2018-04-24 16:50:51;54,559;0;10,352;-32,877;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163668;4;0;0;0;0;0,001;0,004
2018-04-24 16:51:21;54,562;0;10,238;-32,812;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163698;4;0;0;0;0;0,001;0,004
2018-04-24 16:51:51;54,57;0;11,502;-32,748;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163728;4;0;0;0;0;0,001;0,004
2018-04-24 16:52:21;54,54;0;9,827;-32,683;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163758;4;0;0;0;0;0,001;0,004
2018-04-24 16:52:51;54,524;0;9,631;-32,619;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163788;4;0;0;0;0;0,001;0,004
2018-04-24 16:53:21;54,587;0;11,527;-32,553;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163818;4;0;0;0;0;0,001;0,004
2018-04-24 16:53:51;54,551;0;10,361;-32,489;98,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163848;4;0;0;0;0;0,001;0,004
2018-04-24 16:54:21;54,57;0;11,153;-32,424;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163878;4;0;0;0;0;0,001;0,004
2018-04-24 16:54:51;54,54;0;10,099;-32,36;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163908;4;0;0;0;0;0,001;0,004
2018-04-24 16:55:21;54,588;0;10,959;-32,293;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163938;4;0;0;0;0;0,001;0,004
2018-04-24 16:55:52;54,576;0;11,177;-32,226;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163969;4;0;0;0;0;0,001;0,004
2018-04-24 16:56:22;54,541;0;9,656;-32,162;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;163999;4;0;0;0;0;0,001;0,004
2018-04-24 16:56:52;54,542;0;9,94;-32,098;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164029;4;0;0;0;0;0,001;0,004
2018-04-24 16:57:22;54,567;0;11,195;-32,033;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164059;4;0;0;0;0;0,001;0,004
2018-04-24 16:57:51;54,546;0;10,308;-31,971;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164088;4;0;0;0;0;0,001;0,004
2018-04-24 16:58:21;54,56;0;10,545;-31,906;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164118;4;0;0;0;0;0,001;0,004
2018-04-24 16:58:51;54,586;0;11,86;-31,842;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164148;4;0;0;0;0;0,001;0,004
2018-04-24 16:59:21;54,567;0;10,603;-31,776;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164178;4;0;0;0;0;0,001;0,004
2018-04-24 16:59:51;54,554;0;9,874;-31,711;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164208;4;0;0;0;0;0,001;0,004
2018-04-24 17:00:21;54,541;0;9,752;-31,647;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164238;4;0;0;0;0;0,001;0,004
2018-04-24 17:00:52;54,586;0;11,077;-31,579;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164269;4;0;0;0;0;0,001;0,004
2018-04-24 17:01:21;54,563;0;10,733;-31,517;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164299;4;0;0;0;0;0,001;0,004
2018-04-24 17:01:52;54,557;0;10,498;-31,45;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164329;4;0;0;0;0;0,001;0,004
2018-04-24 17:02:21;54,563;0;9,939;-31,385;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164358;4;0;0;0;0;0,001;0,004
2018-04-24 17:02:51;54,536;0;9,535;-31,322;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164388;4;0;0;0;0;0,001;0,004
2018-04-24 17:03:21;54,573;0;10,192;-31,255;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164418;4;0;0;0;0;0,001;0,004
2018-04-24 17:03:51;54,561;0;10,926;-31,192;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164448;4;0;0;0;0;0,001;0,004
2018-04-24 17:04:21;54,546;0;10,166;-31,127;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164478;4;0;0;0;0;0,001;0,004
2018-04-24 17:04:52;54,58;0;10,863;-31,059;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164509;4;0;0;0;0;0,001;0,004
2018-04-24 17:05:22;54,546;0;10,077;-30,995;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164539;4;0;0;0;0;0,001;0,004
2018-04-24 17:05:51;54,581;0;11,146;-30,932;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164568;4;0;0;0;0;0,001;0,004
2018-04-24 17:06:21;54,576;0;10,773;-30,867;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164598;4;0;0;0;0;0,001;0,004
2018-04-24 17:06:51;54,555;0;9,865;-30,803;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164628;4;0;0;0;0;0,001;0,004
2018-04-24 17:07:21;54,573;0;10,538;-30,738;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164658;4;0;0;0;0;0,001;0,004
2018-04-24 17:07:51;54,547;0;10,164;-30,675;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164688;4;0;0;0;0;0,001;0,004
2018-04-24 17:08:21;54,571;0;11,059;-30,61;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164718;4;0;0;0;0;0,001;0,004
2018-04-24 17:08:51;54,568;0;10,559;-30,545;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164748;4;0;0;0;0;0,001;0,004
2018-04-24 17:09:21;54,571;0;10,337;-30,48;98,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164778;4;0;0;0;0;0,001;0,004
2018-04-24 17:09:52;54,548;0;9,924;-30,414;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164809;4;0;0;0;0;0,001;0,004
2018-04-24 17:10:21;54,555;0;10,136;-30,352;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164838;4;0;0;0;0;0,001;0,004
2018-04-24 17:10:52;54,544;0;9,644;-30,285;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164869;4;0;0;0;0;0,001;0,004
2018-04-24 17:11:22;54,557;0;10,423;-30,221;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164899;4;0;0;0;0;0,001;0,004
2018-04-24 17:11:52;54,543;0;9,873;-30,157;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164929;4;0;0;0;0;0,001;0,004
2018-04-24 17:12:22;54,539;0;10,001;-30,094;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164959;4;0;0;0;0;0,001;0,004
2018-04-24 17:12:51;54,546;0;9,873;-30,032;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;164988;4;0;0;0;0;0,001;0,004
2018-04-24 17:13:21;54,562;0;10,658;-29,968;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165018;4;0;0;0;0;0,001;0,004
2018-04-24 17:13:51;54,568;0;11,248;-29,905;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165048;4;0;0;0;0;0,001;0,004
2018-04-24 17:14:21;54,578;0;11,108;-29,839;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165078;4;0;0;0;0;0,001;0,004
2018-04-24 17:14:51;54,592;0;11,309;-29,774;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165108;4;0;0;0;0;0,001;0,004
2018-04-24 17:15:21;54,542;0;9,76;-29,711;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165138;4;0;0;0;0;0,001;0,004
2018-04-24 17:15:51;54,537;0;9,602;-29,648;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165168;4;0;0;0;0;0,001;0,004
2018-04-24 17:16:21;54,558;0;10,114;-29,583;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165198;4;0;0;0;0;0,001;0,004
2018-04-24 17:16:51;54,544;0;9,747;-29,52;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165228;4;0;0;0;0;0,001;0,004
2018-04-24 17:17:21;54,551;0;10,365;-29,456;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165258;4;0;0;0;0;0,001;0,004
2018-04-24 17:17:51;54,573;0;10,378;-29,391;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165288;4;0;0;0;0;0,001;0,004
2018-04-24 17:18:21;54,556;0;10,612;-29,329;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165318;4;0;0;0;0;0,001;0,004
2018-04-24 17:18:51;54,579;0;10,787;-29,264;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165348;4;0;0;0;0;0,001;0,004
2018-04-24 17:19:21;54,542;0;9,651;-29,2;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165378;4;0;0;0;0;0,001;0,004
2018-04-24 17:19:51;54,56;0;10,575;-29,137;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165408;4;0;0;0;0;0,001;0,004
2018-04-24 17:20:21;54,566;0;10,724;-29,073;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165438;4;0;0;0;0;0,001;0,004
2018-04-24 17:20:51;54,54;0;10,154;-29,01;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165468;4;0;0;0;0;0,001;0,004
2018-04-24 17:21:21;54,531;0;10,516;-28,949;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165498;4;0;0;0;0;0,001;0,004
2018-04-24 17:21:51;54,557;0;10,489;-28,885;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165528;4;0;0;0;0;0,001;0,004
2018-04-24 17:22:21;54,579;0;11,268;-28,82;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165558;4;0;0;0;0;0,001;0,004
2018-04-24 17:22:51;54,546;0;10,045;-28,757;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165588;4;0;0;0;0;0,001;0,004
2018-04-24 17:23:21;54,547;0;9,758;-28,693;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165618;4;0;0;0;0;0,001;0,004
2018-04-24 17:23:51;54,547;0;10,102;-28,63;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165648;4;0;0;0;0;0,001;0,004
2018-04-24 17:24:21;54,545;0;10,033;-28,566;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165678;4;0;0;0;0;0,001;0,004
2018-04-24 17:24:51;54,566;0;10,437;-28,502;98,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165708;4;0;0;0;0;0,001;0,004
2018-04-24 17:25:21;54,559;0;10,015;-28,438;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165738;4;0;0;0;0;0,001;0,004
2018-04-24 17:25:51;54,557;0;10,863;-28,376;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165768;4;0;0;0;0;0,001;0,004
2018-04-24 17:26:21;54,556;0;10,457;-28,312;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165798;4;0;0;0;0;0,001;0,004
2018-04-24 17:26:51;54,546;0;10,133;-28,249;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165828;4;0;0;0;0;0,001;0,004
2018-04-24 17:27:21;54,583;0;11,171;-28,184;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165858;4;0;0;0;0;0,001;0,004
2018-04-24 17:27:51;54,555;0;9,902;-28,12;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165888;4;0;0;0;0;0,001;0,004
2018-04-24 17:28:21;54,544;0;10,451;-28,059;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165918;4;0;0;0;0;0,001;0,004
2018-04-24 17:28:51;54,561;0;10,414;-27,994;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165948;4;0;0;0;0;0,001;0,004
2018-04-24 17:29:21;54,554;0;10,26;-27,931;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;165978;4;0;0;0;0;0,001;0,004
2018-04-24 17:29:51;54,553;0;9,752;-27,867;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166008;4;0;0;0;0;0,001;0,004
2018-04-24 17:30:21;54,552;0;10,05;-27,804;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166038;4;0;0;0;0;0,001;0,004
2018-04-24 17:30:51;54,571;0;10,345;-27,74;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166068;4;0;0;0;0;0,001;0,004
2018-04-24 17:31:21;54,546;0;9,448;-27,677;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166098;4;0;0;0;0;0,001;0,004
2018-04-24 17:31:51;54,587;0;11,22;-27,613;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166128;4;0;0;0;0;0,001;0,004
2018-04-24 17:32:21;54,522;0;8,762;-27,551;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166158;4;0;0;0;0;0,001;0,004
2018-04-24 17:32:51;54,55;0;9,681;-27,487;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166188;4;0;0;0;0;0,001;0,004
2018-04-24 17:33:21;54,555;0;9,94;-27,424;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166218;4;0;0;0;0;0,001;0,004
2018-04-24 17:33:51;54,544;0;10,274;-27,362;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166248;4;0;0;0;0;0,001;0,004
2018-04-24 17:34:21;54,529;0;9,554;-27,298;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166278;4;0;0;0;0;0,001;0,004
2018-04-24 17:34:51;54,544;0;9,866;-27,235;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166308;4;0;0;0;0;0,001;0,004
2018-04-24 17:35:21;54,55;0;9,885;-27,172;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166338;4;0;0;0;0;0,001;0,004
2018-04-24 17:35:51;54,554;0;10,416;-27,109;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166368;4;0;0;0;0;0,001;0,004
2018-04-24 17:36:21;54,591;0;11,316;-27,044;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166398;4;0;0;0;0;0,001;0,004
2018-04-24 17:36:51;54,556;0;10,499;-26,981;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166428;4;0;0;0;0;0,001;0,004
2018-04-24 17:37:21;54,575;0;10,786;-26,917;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166458;4;0;0;0;0;0,001;0,004
2018-04-24 17:37:51;54,552;0;10,739;-26,856;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166488;4;0;0;0;0;0,001;0,004
2018-04-24 17:38:21;54,544;0;4,186;-26,779;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166518;4;0;0;0;0;0,001;0,004
2018-04-24 17:38:51;54,546;0;10,284;-26,724;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166548;4;0;0;0;0;0,001;0,004
2018-04-24 17:39:21;54,551;0;9,75;-26,661;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166578;4;0;0;0;0;0,001;0,004
2018-04-24 17:39:51;54,531;0;9,462;-26,599;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166608;4;0;0;0;0;0,001;0,004
2018-04-24 17:40:21;54,547;0;9,702;-26,536;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166638;4;0;0;0;0;0,001;0,004
2018-04-24 17:40:51;54,558;0;10,727;-26,474;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166668;4;0;0;0;0;0,001;0,004
2018-04-24 17:41:21;54,561;0;10,882;-26,412;99;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166698;4;0;0;0;0;0,001;0,004
2018-04-24 17:41:51;54,552;0;10,43;-26,349;99,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166728;4;0;0;0;0;0,001;0,004
2018-04-24 17:42:21;54,535;0;9,6;-26,286;99,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166758;4;0;0;0;0;0,001;0,004
2018-04-24 17:42:51;54,544;0;9,784;-26,223;99,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;166788;4;0;0;0;0;0,001;0,004
